Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,457.08,375.51
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,474.0,390.15
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,352.35,290.74
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,217.21,177.63
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,177.81,145.22
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,132.24,107.17
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,255.1,213.37
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,361.92,304.65
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,340.69,286.94
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,319.72,269.51
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,411.15,350.54
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,494.39,423.25
2018,2,11,15,45,263.5,119.0,8.3,10.9,217.5,337.58,289.17
2018,2,11,16,0,87.0,114.0,8.2,10.7,141.0,194.54,163.94
2018,2,11,16,15,135.5,93.0,8.05,10.55,127.0,198.5,168.29
2018,2,11,16,30,184.0,72.0,7.9,10.4,113.0,208.03,176.17
2018,2,11,16,45,318.0,56.5,7.7,10.2,107.0,268.92,226.33
2018,2,11,17,0,452.0,41.0,7.5,10.0,101.0,306.81,251.64
2018,2,11,17,15,282.5,29.0,7.5,9.95,61.0,192.64,138.02
2018,2,11,17,30,113.0,17.0,7.5,9.9,21.0,63.13,0.0
2018,2,11,17,45,56.5,8.5,7.45,9.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,12,6,45,28.0,3.0,5.05,7.9,2.5,0.0,0.0
2018,2,12,7,0,56.0,6.0,5.0,8.1,5.0,0.0,0.0
2018,2,12,7,15,208.0,16.5,5.1,8.45,30.5,15.73,0.0
2018,2,12,7,30,360.0,27.0,5.2,8.8,56.0,22.01,10.9
2018,2,12,7,45,489.0,33.5,5.25,9.1,101.5,28.31,19.24
2018,2,12,8,0,618.0,40.0,5.3,9.4,147.0,46.4,24.69
2018,2,12,8,15,586.0,52.5,5.2,9.6,178.5,92.1,50.57
2018,2,12,8,30,554.0,65.0,5.1,9.8,210.0,136.32,87.02
2018,2,12,8,45,599.0,72.5,5.0,10.0,256.0,187.18,130.7
2018,2,12,9,0,644.0,80.0,4.9,10.2,302.0,242.68,180.48
2018,2,12,9,15,759.0,69.5,4.75,10.4,363.5,308.32,237.67
2018,2,12,9,30,874.0,59.0,4.6,10.6,425.0,383.85,303.61
2018,2,12,9,45,888.5,62.5,4.45,10.75,463.5,440.51,354.88
2018,2,12,10,0,903.0,66.0,4.3,10.9,502.0,496.8,404.26
2018,2,12,10,15,908.0,69.5,4.2,11.05,532.5,547.5,447.73
2018,2,12,10,30,913.0,73.0,4.1,11.2,563.0,596.4,488.34
2018,2,12,10,45,931.0,71.5,4.0,11.4,591.5,645.85,528.32
2018,2,12,11,0,949.0,70.0,3.9,11.6,620.0,694.0,566.25
2018,2,12,11,15,954.5,71.0,3.85,11.7,638.5,734.74,596.93
2018,2,12,11,30,960.0,72.0,3.8,11.8,657.0,772.78,624.23
2018,2,12,11,45,963.0,72.5,3.75,11.95,667.5,805.51,647.27
2018,2,12,12,0,966.0,73.0,3.7,12.1,678.0,835.03,667.87
2018,2,12,12,15,965.5,73.5,3.7,12.2,680.0,858.42,684.33
2018,2,12,12,30,965.0,74.0,3.7,12.3,682.0,878.2,698.28
2018,2,12,12,45,962.0,74.5,3.65,12.4,676.0,892.23,707.88
2018,2,12,13,0,959.0,75.0,3.6,12.5,670.0,902.47,714.9
2018,2,12,13,15,954.5,75.0,3.6,12.55,656.5,907.03,718.46
2018,2,12,13,30,950.0,75.0,3.6,12.6,643.0,907.78,719.48
2018,2,12,13,45,942.5,73.5,3.55,12.7,621.0,900.37,714.39
2018,2,12,14,0,935.0,72.0,3.5,12.8,599.0,889.23,706.82
2018,2,12,14,15,923.5,71.0,3.5,12.8,570.0,871.73,695.35
2018,2,12,14,30,912.0,70.0,3.5,12.8,541.0,850.85,681.52
2018,2,12,14,45,896.0,68.5,3.5,12.8,505.5,822.49,662.2
2018,2,12,15,0,880.0,67.0,3.5,12.8,470.0,791.32,640.71
2018,2,12,15,15,858.0,64.5,3.5,12.8,429.0,751.7,612.63
2018,2,12,15,30,836.0,62.0,3.5,12.8,388.0,716.41,587.44
2018,2,12,15,45,804.0,59.0,3.4,12.65,342.5,665.07,549.21
2018,2,12,16,0,772.0,56.0,3.3,12.5,297.0,613.01,509.5
2018,2,12,16,15,724.0,52.0,3.25,12.1,249.5,549.08,458.4
2018,2,12,16,30,676.0,48.0,3.2,11.7,202.0,486.46,405.69
2018,2,12,16,45,530.5,46.0,3.15,11.3,149.0,378.46,313.51
2018,2,12,17,0,385.0,44.0,3.1,10.9,96.0,276.47,224.02
2018,2,12,17,15,231.0,30.0,3.25,10.7,57.5,170.27,123.59
2018,2,12,17,30,77.0,16.0,3.4,10.5,19.0,47.39,0.0
2018,2,12,17,45,38.5,8.0,3.5,10.3,9.5,7.63,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.45,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,6.6,6.0,0.0,0.0
2018,2,13,7,15,143.5,18.0,3.75,6.95,27.0,17.16,0.0
2018,2,13,7,30,229.0,29.0,3.8,7.3,48.0,22.77,12.2
2018,2,13,7,45,369.0,39.0,3.85,7.6,93.5,30.66,21.54
2018,2,13,8,0,509.0,49.0,3.9,7.9,139.0,50.6,29.55
2018,2,13,8,15,604.0,53.0,3.75,8.35,191.0,95.23,52.55
2018,2,13,8,30,699.0,57.0,3.6,8.8,243.0,152.98,94.98
2018,2,13,8,45,749.0,59.5,3.5,9.2,292.0,208.37,142.73
2018,2,13,9,0,799.0,62.0,3.4,9.6,341.0,268.7,197.12
2018,2,13,9,15,828.5,64.0,3.25,10.1,385.0,326.6,250.42
2018,2,13,9,30,858.0,66.0,3.1,10.6,429.0,386.38,304.31
2018,2,13,9,45,880.5,67.0,3.0,11.05,468.5,443.9,355.13
2018,2,13,10,0,903.0,68.0,2.9,11.5,508.0,501.16,404.07
2018,2,13,10,15,916.0,69.5,2.7,11.75,541.0,554.04,447.96
2018,2,13,10,30,929.0,71.0,2.5,12.0,574.0,605.8,489.3
2018,2,13,10,45,937.5,72.5,2.35,12.3,600.0,653.42,526.07
2018,2,13,11,0,946.0,74.0,2.2,12.6,626.0,699.01,560.04
2018,2,13,11,15,952.0,74.5,2.0,12.8,644.5,739.54,588.02
2018,2,13,11,30,958.0,75.0,1.8,13.0,663.0,777.4,612.32
2018,2,13,11,45,961.0,76.0,1.6,13.2,674.0,810.71,632.71
2018,2,13,12,0,964.0,77.0,1.4,13.4,685.0,840.82,650.28
2018,2,13,12,15,965.0,77.0,1.3,13.55,687.5,864.86,664.64
2018,2,13,12,30,966.0,77.0,1.2,13.7,690.0,885.35,676.48
2018,2,13,12,45,965.0,76.0,1.05,13.9,684.0,899.35,682.91
2018,2,13,13,0,964.0,75.0,0.9,14.1,678.0,909.57,686.7
2018,2,13,13,15,959.5,74.5,0.85,14.2,664.0,913.57,688.48
2018,2,13,13,30,955.0,74.0,0.8,14.3,650.0,913.71,687.93
2018,2,13,13,45,947.5,73.5,0.7,14.4,628.5,907.47,682.35
2018,2,13,14,0,940.0,73.0,0.6,14.5,607.0,897.49,674.51
2018,2,13,14,15,929.0,72.0,0.6,14.5,578.0,880.33,664.35
2018,2,13,14,30,918.0,71.0,0.6,14.5,549.0,859.75,652.07
2018,2,13,14,45,876.0,74.5,0.6,14.5,506.5,816.24,624.25
2018,2,13,15,0,834.0,78.0,0.6,14.5,464.0,777.68,599.76
2018,2,13,15,15,810.5,75.0,0.6,14.5,423.0,737.06,573.35
2018,2,13,15,30,787.0,72.0,0.6,14.5,382.0,694.59,545.1
2018,2,13,15,45,750.0,68.5,0.8,14.2,336.5,640.3,510.59
2018,2,13,16,0,713.0,65.0,1.0,13.9,291.0,585.68,473.78
2018,2,13,16,15,668.5,59.5,1.1,13.45,244.5,528.37,430.52
2018,2,13,16,30,624.0,54.0,1.2,13.0,198.0,468.44,382.88
2018,2,13,16,45,566.0,46.5,1.3,12.55,154.0,400.29,326.0
2018,2,13,17,0,508.0,39.0,1.4,12.1,110.0,335.84,268.82
2018,2,13,17,15,371.0,29.5,1.5,11.85,70.5,236.59,174.19
2018,2,13,17,30,234.0,20.0,1.6,11.6,31.0,134.83,0.0
2018,2,13,17,45,117.0,10.0,1.7,11.35,15.5,53.05,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,8.8,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,8.8,6.0,5.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.0,34.5,17.63,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.2,63.0,25.54,14.84
2018,2,14,7,45,471.5,39.0,0.9,9.4,107.0,30.57,21.42
2018,2,14,8,0,575.0,47.0,0.8,9.6,151.0,51.47,28.36
2018,2,14,8,15,636.0,52.0,0.95,9.9,198.5,98.33,53.29
2018,2,14,8,30,697.0,57.0,1.1,10.2,246.0,154.19,95.25
2018,2,14,8,45,731.0,61.5,1.2,10.5,291.0,208.28,142.01
2018,2,14,9,0,765.0,66.0,1.3,10.8,336.0,265.52,193.46
2018,2,14,9,15,664.5,93.0,1.55,11.2,348.5,303.16,232.53
2018,2,14,9,30,564.0,120.0,1.8,11.6,361.0,330.5,260.98
2018,2,14,9,45,350.0,148.0,2.1,11.95,302.0,296.52,238.87
2018,2,14,10,0,136.0,176.0,2.4,12.3,243.0,235.16,190.9
2018,2,14,10,15,105.0,204.5,2.55,12.45,258.0,255.01,207.24
2018,2,14,10,30,74.0,233.0,2.7,12.6,273.0,267.41,216.79
2018,2,14,10,45,71.5,243.5,2.85,12.8,284.0,281.03,227.51
2018,2,14,11,0,69.0,254.0,3.0,13.0,295.0,294.39,237.93
2018,2,14,11,15,125.5,271.0,3.1,13.1,347.5,362.38,293.0
2018,2,14,11,30,182.0,288.0,3.2,13.2,400.0,427.79,345.25
2018,2,14,11,45,313.0,265.5,3.35,13.35,462.5,519.9,419.63
2018,2,14,12,0,444.0,243.0,3.5,13.5,525.0,619.24,498.11
2018,2,14,12,15,434.0,247.0,3.6,13.5,523.5,629.06,505.28
2018,2,14,12,30,424.0,251.0,3.7,13.5,522.0,636.75,511.35
2018,2,14,12,45,586.5,196.5,3.8,13.5,568.0,723.72,581.64
2018,2,14,13,0,749.0,142.0,3.9,13.5,614.0,816.62,652.31
2018,2,14,13,15,842.5,111.0,4.05,13.4,631.0,865.37,688.75
2018,2,14,13,30,936.0,80.0,4.2,13.3,648.0,907.36,720.58
2018,2,14,13,45,900.5,86.5,4.35,13.2,618.0,885.4,706.53
2018,2,14,14,0,865.0,93.0,4.5,13.1,588.0,867.29,695.77
2018,2,14,14,15,848.5,92.5,4.7,12.9,558.5,846.81,683.73
2018,2,14,14,30,832.0,92.0,4.9,12.7,529.0,823.22,669.19
2018,2,14,14,45,810.0,89.0,5.1,12.55,491.5,789.26,646.41
2018,2,14,15,0,788.0,86.0,5.3,12.4,454.0,752.87,621.37
2018,2,14,15,15,807.0,76.0,5.3,12.4,424.5,737.84,611.32
2018,2,14,15,30,826.0,66.0,5.3,12.4,395.0,718.6,597.75
2018,2,14,15,45,791.0,64.0,5.5,11.8,349.5,666.36,559.79
2018,2,14,16,0,756.0,62.0,5.7,11.2,304.0,613.53,520.09
2018,2,14,16,15,695.0,58.0,5.6,10.85,253.5,541.25,460.34
2018,2,14,16,30,634.0,54.0,5.5,10.5,203.0,476.02,403.87
2018,2,14,16,45,582.0,47.0,5.4,10.15,159.5,411.26,345.84
2018,2,14,17,0,530.0,40.0,5.3,9.8,116.0,349.59,287.77
2018,2,14,17,15,388.5,31.0,5.3,9.6,75.0,247.17,188.61
2018,2,14,17,30,247.0,22.0,5.3,9.4,34.0,143.39,0.0
2018,2,14,17,45,123.5,11.0,5.35,9.2,17.0,56.64,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.15,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.3,7.0,6.67,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.6,39.0,14.94,0.0
2018,2,15,7,30,454.0,29.0,5.7,7.9,71.0,25.64,15.39
2018,2,15,7,45,531.5,37.0,5.85,8.2,114.5,31.28,22.15
2018,2,15,8,0,609.0,45.0,6.0,8.5,158.0,54.62,29.79
2018,2,15,8,15,693.0,47.5,5.9,8.8,211.0,102.88,54.97
2018,2,15,8,30,777.0,50.0,5.8,9.1,264.0,160.93,98.45
2018,2,15,8,45,816.0,53.0,5.75,9.4,313.0,219.39,150.2
2018,2,15,9,0,855.0,56.0,5.7,9.7,362.0,282.95,208.78
2018,2,15,9,15,880.5,58.5,5.6,10.1,407.0,343.03,265.13
2018,2,15,9,30,906.0,61.0,5.5,10.5,452.0,404.4,321.64
2018,2,15,9,45,923.5,63.0,5.45,10.9,492.0,462.81,374.48
2018,2,15,10,0,941.0,65.0,5.4,11.3,532.0,521.03,425.56
2018,2,15,10,15,955.0,66.0,5.3,11.65,566.0,575.88,472.35
2018,2,15,10,30,969.0,67.0,5.2,12.0,600.0,629.58,516.75
2018,2,15,10,45,981.0,67.0,5.1,12.3,628.0,679.55,557.02
2018,2,15,11,0,993.0,67.0,5.0,12.6,656.0,727.62,594.68
2018,2,15,11,15,1000.0,68.0,4.9,12.8,676.0,771.15,626.32
2018,2,15,11,30,1007.0,69.0,4.8,13.0,696.0,811.93,655.12
2018,2,15,11,45,1010.5,68.5,4.7,13.2,706.5,845.42,678.2
2018,2,15,12,0,1014.0,68.0,4.6,13.4,717.0,875.52,698.63
2018,2,15,12,15,1014.5,68.5,4.55,13.5,719.5,900.83,716.09
2018,2,15,12,30,1015.0,69.0,4.5,13.6,722.0,922.37,730.86
2018,2,15,12,45,1013.5,68.5,4.5,13.7,716.0,937.21,741.28
2018,2,15,13,0,1012.0,68.0,4.5,13.8,710.0,948.07,749.02
2018,2,15,13,15,1007.5,68.0,4.45,13.9,696.0,952.91,752.21
2018,2,15,13,30,1003.0,68.0,4.4,14.0,682.0,953.72,752.71
2018,2,15,13,45,995.5,67.5,4.4,14.05,659.5,947.31,748.83
2018,2,15,14,0,988.0,67.0,4.4,14.1,637.0,936.98,742.34
2018,2,15,14,15,975.5,66.0,4.35,14.05,606.0,917.95,729.58
2018,2,15,14,30,963.0,65.0,4.3,14.0,575.0,895.34,714.37
2018,2,15,14,45,947.0,64.0,4.25,14.0,538.0,866.49,694.48
2018,2,15,15,0,931.0,63.0,4.2,14.0,501.0,834.62,672.41
2018,2,15,15,15,895.0,63.5,4.2,14.0,455.0,786.37,638.12
2018,2,15,15,30,859.0,64.0,4.2,14.0,409.0,743.16,607.24
2018,2,15,15,45,819.0,61.5,3.9,13.6,360.5,685.56,564.4
2018,2,15,16,0,779.0,59.0,3.6,13.2,312.0,627.68,520.4
2018,2,15,16,15,724.5,55.5,3.5,12.65,262.0,559.29,466.59
2018,2,15,16,30,670.0,52.0,3.4,12.1,212.0,492.63,411.22
2018,2,15,16,45,620.0,44.5,3.3,11.6,166.5,426.32,353.74
2018,2,15,17,0,570.0,37.0,3.2,11.1,121.0,362.62,295.53
2018,2,15,17,15,442.0,29.5,3.2,10.85,80.0,271.8,207.97
2018,2,15,17,30,314.0,22.0,3.2,10.6,39.0,173.88,0.0
2018,2,15,17,45,157.0,11.0,3.2,10.4,19.5,69.43,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.05,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.1,9.0,8.58,0.0
2018,2,16,7,15,258.0,19.5,1.6,9.4,40.0,16.26,0.0
2018,2,16,7,30,422.0,30.0,1.7,9.7,71.0,24.13,14.41
2018,2,16,7,45,521.5,37.0,1.75,10.0,116.5,31.04,21.89
2018,2,16,8,0,621.0,44.0,1.8,10.3,162.0,55.27,29.19
2018,2,16,8,15,679.5,48.5,1.9,10.6,210.5,104.14,55.88
2018,2,16,8,30,738.0,53.0,2.0,10.9,259.0,159.7,98.11
2018,2,16,8,45,775.0,56.5,2.05,11.25,306.5,216.11,147.23
2018,2,16,9,0,812.0,60.0,2.1,11.6,354.0,275.93,201.22
2018,2,16,9,15,838.5,62.5,2.1,11.9,398.0,334.44,254.54
2018,2,16,9,30,865.0,65.0,2.1,12.2,442.0,395.23,308.66
2018,2,16,9,45,884.0,66.5,2.1,12.5,481.0,451.78,358.07
2018,2,16,10,0,903.0,68.0,2.1,12.8,520.0,508.37,405.92
2018,2,16,10,15,915.5,70.0,2.1,13.05,553.5,561.75,449.82
2018,2,16,10,30,928.0,72.0,2.1,13.3,587.0,613.97,491.43
2018,2,16,10,45,936.5,73.5,2.15,13.5,613.0,661.76,528.87
2018,2,16,11,0,945.0,75.0,2.2,13.7,639.0,707.51,563.88
2018,2,16,11,15,950.5,75.5,2.2,13.85,657.5,747.83,592.55
2018,2,16,11,30,956.0,76.0,2.2,14.0,676.0,785.43,618.45
2018,2,16,11,45,959.0,77.0,2.15,14.2,687.0,818.79,640.6
2018,2,16,12,0,962.0,78.0,2.1,14.4,698.0,848.95,660.34
2018,2,16,12,15,963.0,78.0,2.15,14.5,700.5,873.02,676.94
2018,2,16,12,30,964.0,78.0,2.2,14.6,703.0,893.53,691.2
2018,2,16,12,45,963.0,78.0,2.2,14.7,697.5,908.69,701.39
2018,2,16,13,0,962.0,78.0,2.2,14.8,692.0,920.07,709.15
2018,2,16,13,15,958.5,77.0,2.25,14.85,678.5,924.31,712.81
2018,2,16,13,30,955.0,76.0,2.3,14.9,665.0,924.68,714.03
2018,2,16,13,45,948.5,75.0,2.4,14.95,643.0,918.61,711.47
2018,2,16,14,0,942.0,74.0,2.5,15.0,621.0,908.77,706.44
2018,2,16,14,15,931.0,73.0,2.55,14.95,592.0,891.42,696.07
2018,2,16,14,30,920.0,72.0,2.6,14.9,563.0,870.64,683.35
2018,2,16,14,45,905.0,70.0,2.65,14.85,527.0,842.04,665.02
2018,2,16,15,0,890.0,68.0,2.7,14.8,491.0,810.53,644.47
2018,2,16,15,15,869.0,65.5,2.7,14.8,449.5,771.02,617.36
2018,2,16,15,30,848.0,63.0,2.7,14.8,408.0,735.87,593.1
2018,2,16,15,45,818.0,60.5,2.75,14.45,362.5,685.72,557.98
2018,2,16,16,0,788.0,58.0,2.8,14.1,317.0,634.66,521.12
2018,2,16,16,15,744.5,54.0,2.75,13.6,268.5,572.37,473.23
2018,2,16,16,30,701.0,50.0,2.7,13.1,220.0,511.02,423.0
2018,2,16,16,45,584.5,46.5,2.65,12.6,167.0,414.65,342.05
2018,2,16,17,0,468.0,43.0,2.6,12.1,114.0,322.91,262.37
2018,2,16,17,15,379.5,33.0,2.7,11.85,76.5,246.63,189.7
2018,2,16,17,30,291.0,23.0,2.8,11.6,39.0,166.83,24.99
2018,2,16,17,45,145.5,11.5,2.85,11.35,19.5,65.84,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,9.8,10.0,8.58,0.0
2018,2,17,7,15,251.0,21.0,1.2,10.05,42.0,17.56,0.0
2018,2,17,7,30,412.0,33.0,1.3,10.3,74.0,26.81,16.89
2018,2,17,7,45,510.0,40.0,1.35,10.5,119.5,30.88,21.77
2018,2,17,8,0,608.0,47.0,1.4,10.7,165.0,56.22,29.49
2018,2,17,8,15,667.0,51.5,1.4,11.05,213.5,107.36,58.78
2018,2,17,8,30,726.0,56.0,1.4,11.4,262.0,162.45,100.69
2018,2,17,8,45,765.0,59.0,1.45,11.7,309.5,218.27,149.05
2018,2,17,9,0,804.0,62.0,1.5,12.0,357.0,277.74,202.32
2018,2,17,9,15,831.5,64.0,1.5,12.4,401.0,335.79,254.62
2018,2,17,9,30,859.0,66.0,1.5,12.8,445.0,396.23,307.71
2018,2,17,9,45,879.5,67.5,1.45,13.15,484.5,453.23,356.53
2018,2,17,10,0,900.0,69.0,1.4,13.5,524.0,510.42,403.73
2018,2,17,10,15,913.0,70.5,1.35,13.85,557.0,563.5,446.09
2018,2,17,10,30,926.0,72.0,1.3,14.2,590.0,615.45,486.05
2018,2,17,10,45,935.0,73.0,1.25,14.55,616.0,662.99,521.37
2018,2,17,11,0,944.0,74.0,1.2,14.9,642.0,708.53,554.08
2018,2,17,11,15,950.0,74.5,1.2,15.15,660.5,749.19,581.59
2018,2,17,11,30,956.0,75.0,1.2,15.4,679.0,787.17,606.57
2018,2,17,11,45,959.0,75.5,1.2,15.65,689.5,820.0,627.78
2018,2,17,12,0,962.0,76.0,1.2,15.9,700.0,849.6,646.71
2018,2,17,12,15,962.5,76.0,1.3,15.95,702.5,873.25,663.5
2018,2,17,12,30,963.0,76.0,1.4,16.0,705.0,893.32,678.03
2018,2,17,12,45,962.0,75.5,1.5,16.05,699.0,907.85,688.98
2018,2,17,13,0,961.0,75.0,1.6,16.1,693.0,918.61,697.57
2018,2,17,13,15,956.5,74.5,1.75,16.0,679.0,922.5,702.73
2018,2,17,13,30,952.0,74.0,1.9,15.9,665.0,922.53,705.41
2018,2,17,13,45,945.0,73.0,2.0,15.8,643.0,915.96,703.11
2018,2,17,14,0,938.0,72.0,2.1,15.7,621.0,905.63,698.38
2018,2,17,14,15,927.0,70.5,2.25,15.55,591.5,887.61,688.96
2018,2,17,14,30,916.0,69.0,2.4,15.4,562.0,866.15,677.06
2018,2,17,14,45,901.0,67.5,2.55,15.2,526.5,838.12,660.42
2018,2,17,15,0,886.0,66.0,2.7,15.0,491.0,807.2,641.41
2018,2,17,15,15,866.0,64.0,2.7,15.0,450.0,769.08,615.32
2018,2,17,15,30,846.0,62.0,2.7,15.0,409.0,728.88,587.32
2018,2,17,15,45,815.5,59.5,3.0,14.45,363.5,684.74,558.36
2018,2,17,16,0,785.0,57.0,3.3,13.9,318.0,633.32,522.35
2018,2,17,16,15,739.5,53.5,3.3,13.45,269.5,570.32,473.81
2018,2,17,16,30,694.0,50.0,3.3,13.0,221.0,508.43,422.92
2018,2,17,16,45,622.5,45.0,3.35,12.55,173.0,431.38,357.45
2018,2,17,17,0,551.0,40.0,3.4,12.1,125.0,364.11,296.99
2018,2,17,17,15,416.0,31.5,3.55,11.8,82.5,263.35,204.75
2018,2,17,17,30,281.0,23.0,3.7,11.5,40.0,164.64,48.24
2018,2,17,17,45,140.5,11.5,3.8,11.25,20.0,64.2,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,18,6,45,5.5,3.5,5.7,9.45,3.5,0.0,0.0
2018,2,18,7,0,11.0,7.0,5.9,9.6,7.0,6.67,0.0
2018,2,18,7,15,46.0,23.0,6.3,9.7,27.0,19.69,0.0
2018,2,18,7,30,81.0,39.0,6.7,9.8,47.0,32.85,22.21
2018,2,18,7,45,212.5,54.0,7.1,9.95,92.0,41.34,31.07
2018,2,18,8,0,344.0,69.0,7.5,10.1,137.0,66.47,43.64
2018,2,18,8,15,279.0,85.5,7.55,10.15,150.5,98.47,67.64
2018,2,18,8,30,214.0,102.0,7.6,10.2,164.0,123.34,91.36
2018,2,18,8,45,135.0,121.5,7.65,10.3,163.0,139.09,109.05
2018,2,18,9,0,56.0,141.0,7.7,10.4,162.0,144.42,116.95
2018,2,18,9,15,156.5,158.5,7.7,10.5,226.0,199.14,161.46
2018,2,18,9,30,257.0,176.0,7.7,10.6,290.0,266.42,217.63
2018,2,18,9,45,483.5,148.0,7.7,10.7,386.0,358.16,294.29
2018,2,18,10,0,710.0,120.0,7.7,10.8,482.0,471.41,389.78
2018,2,18,10,15,728.5,125.0,7.8,10.85,516.5,523.44,434.99
2018,2,18,10,30,747.0,130.0,7.9,10.9,551.0,575.44,479.4
2018,2,18,10,45,643.5,165.0,8.0,11.0,539.5,581.04,484.08
2018,2,18,11,0,540.0,200.0,8.1,11.1,528.0,573.25,477.13
2018,2,18,11,15,533.0,208.5,8.2,11.15,540.0,600.34,499.41
2018,2,18,11,30,526.0,217.0,8.3,11.2,552.0,625.3,519.62
2018,2,18,11,45,735.5,155.0,8.45,11.2,631.5,744.56,619.52
2018,2,18,12,0,945.0,93.0,8.6,11.2,711.0,857.9,708.65
2018,2,18,12,15,884.0,113.0,8.7,11.15,692.5,858.95,709.35
2018,2,18,12,30,823.0,133.0,8.8,11.1,674.0,848.74,701.77
2018,2,18,12,45,780.0,144.0,8.95,11.05,653.5,843.19,698.14
2018,2,18,13,0,737.0,155.0,9.1,11.0,633.0,829.74,688.41
2018,2,18,13,15,757.0,147.0,9.15,10.85,629.0,846.02,702.22
2018,2,18,13,30,777.0,139.0,9.2,10.7,625.0,859.15,713.65
2018,2,18,13,45,604.5,178.0,9.3,10.6,548.5,753.21,630.54
2018,2,18,14,0,432.0,217.0,9.4,10.5,472.0,641.43,537.99
2018,2,18,14,15,568.5,175.0,9.45,10.35,493.5,709.39,598.05
2018,2,18,14,30,705.0,133.0,9.5,10.2,515.0,777.72,655.41
2018,2,18,14,45,650.0,135.5,9.6,10.05,470.5,724.37,614.02
2018,2,18,15,0,595.0,138.0,9.7,9.9,426.0,670.0,571.36
2018,2,18,15,15,619.0,121.5,9.7,9.9,399.0,656.8,562.18
2018,2,18,15,30,643.0,105.0,9.7,9.9,372.0,639.59,549.32
2018,2,18,15,45,506.5,109.0,9.7,9.5,304.5,519.69,449.08
2018,2,18,16,0,370.0,113.0,9.7,9.1,237.0,413.73,357.98
2018,2,18,16,15,396.0,94.5,9.6,8.9,209.5,395.58,342.85
2018,2,18,16,30,422.0,76.0,9.5,8.7,182.0,373.82,323.3
2018,2,18,16,45,426.0,63.5,9.45,8.5,150.5,345.74,296.29
2018,2,18,17,0,430.0,51.0,9.4,8.3,119.0,313.32,263.48
2018,2,18,17,15,311.0,39.0,9.35,8.15,79.0,220.85,176.58
2018,2,18,17,30,192.0,27.0,9.3,8.0,39.0,134.17,54.27
2018,2,18,17,45,96.0,13.5,9.25,7.85,19.5,49.42,0.0
2018,2,18,18,0,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,6.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,5.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,5.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.3,0.0,0.0,0.0
2018,2,19,6,45,12.0,4.0,8.65,5.35,4.0,0.0,0.0
2018,2,19,7,0,24.0,8.0,8.6,5.4,8.0,7.63,0.0
2018,2,19,7,15,145.5,24.0,8.6,5.55,38.5,19.04,1.55
2018,2,19,7,30,267.0,40.0,8.6,5.7,69.0,31.28,21.49
2018,2,19,7,45,423.5,47.0,8.6,5.85,120.5,36.77,27.54
2018,2,19,8,0,580.0,54.0,8.6,6.0,172.0,64.25,36.24
2018,2,19,8,15,644.5,59.5,8.5,6.15,222.0,113.16,65.65
2018,2,19,8,30,709.0,65.0,8.4,6.3,272.0,169.5,110.44
2018,2,19,8,45,752.0,68.5,8.3,6.5,321.0,228.38,163.42
2018,2,19,9,0,795.0,72.0,8.2,6.7,370.0,289.09,220.14
2018,2,19,9,15,824.5,74.0,8.05,6.8,415.0,347.67,275.93
2018,2,19,9,30,854.0,76.0,7.9,6.9,460.0,408.15,332.68
2018,2,19,9,45,875.5,77.0,7.75,7.05,500.0,465.64,385.85
2018,2,19,10,0,897.0,78.0,7.6,7.2,540.0,523.15,437.68
2018,2,19,10,15,909.5,79.5,7.45,7.3,573.0,576.09,484.49
2018,2,19,10,30,922.0,81.0,7.3,7.4,606.0,627.86,529.09
2018,2,19,10,45,930.0,83.0,7.15,7.5,632.0,675.88,569.5
2018,2,19,11,0,938.0,85.0,7.0,7.6,658.0,721.84,607.29
2018,2,19,11,15,943.5,85.5,6.95,7.65,676.5,762.15,638.73
2018,2,19,11,30,949.0,86.0,6.9,7.7,695.0,799.75,667.35
2018,2,19,11,45,953.0,86.0,6.8,7.75,705.5,832.76,692.08
2018,2,19,12,0,957.0,86.0,6.7,7.8,716.0,862.6,714.27
2018,2,19,12,15,958.0,86.0,6.75,7.9,718.5,886.68,732.51
2018,2,19,12,30,959.0,86.0,6.8,8.0,721.0,907.2,748.12
2018,2,19,12,45,958.5,85.5,6.8,8.05,715.5,922.21,759.56
2018,2,19,13,0,958.0,85.0,6.8,8.1,710.0,933.45,768.28
2018,2,19,13,15,954.5,84.5,6.9,8.2,696.5,938.26,772.61
2018,2,19,13,30,951.0,84.0,7.0,8.3,683.0,939.21,774.2
2018,2,19,13,45,937.5,84.5,7.1,8.35,658.5,928.74,767.36
2018,2,19,14,0,924.0,85.0,7.2,8.4,634.0,914.61,757.86
2018,2,19,14,15,921.0,81.5,7.2,8.45,607.0,901.22,748.64
2018,2,19,14,30,918.0,78.0,7.2,8.5,580.0,884.19,736.69
2018,2,19,14,45,904.0,76.5,7.25,8.5,544.5,856.9,717.12
2018,2,19,15,0,890.0,75.0,7.3,8.5,509.0,826.66,695.18
2018,2,19,15,15,869.0,72.5,7.3,8.5,467.0,793.62,670.68
2018,2,19,15,30,848.0,70.0,7.3,8.5,425.0,751.47,638.61
2018,2,19,15,45,819.0,66.5,7.1,8.45,378.5,700.35,598.35
2018,2,19,16,0,790.0,63.0,6.9,8.4,332.0,648.24,556.56
2018,2,19,16,15,738.0,59.0,6.65,8.2,281.0,579.67,499.67
2018,2,19,16,30,686.0,55.0,6.4,8.0,230.0,512.65,441.18
2018,2,19,16,45,627.0,49.0,6.15,7.75,182.5,441.34,377.19
2018,2,19,17,0,568.0,43.0,5.9,7.5,135.0,379.1,318.35
2018,2,19,17,15,445.5,34.5,5.85,7.3,91.5,282.55,227.67
2018,2,19,17,30,323.0,26.0,5.8,7.1,48.0,189.05,94.48
2018,2,19,17,45,172.0,14.5,5.75,6.95,25.0,79.61,0.0
2018,2,19,18,0,21.0,3.0,5.7,6.8,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,6.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,6,45,14.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,2,20,7,0,28.0,8.0,2.1,5.5,9.0,7.63,0.0
2018,2,20,7,15,170.5,22.5,2.1,5.75,40.5,17.74,3.4
2018,2,20,7,30,313.0,37.0,2.1,6.0,72.0,29.84,20.47
2018,2,20,7,45,454.5,43.0,2.05,6.3,122.5,32.86,24.1
2018,2,20,8,0,596.0,49.0,2.0,6.6,173.0,61.8,32.97
2018,2,20,8,15,664.5,54.0,1.9,6.75,225.0,114.28,65.23
2018,2,20,8,30,733.0,59.0,1.8,6.9,277.0,171.82,110.43
2018,2,20,8,45,600.5,87.5,1.7,7.1,285.5,212.68,154.07
2018,2,20,9,0,468.0,116.0,1.6,7.3,294.0,238.09,183.89
2018,2,20,9,15,394.0,148.0,1.65,7.45,309.5,272.22,217.34
2018,2,20,9,30,320.0,180.0,1.7,7.6,325.0,295.9,240.21
2018,2,20,9,45,461.0,163.5,1.75,7.8,392.5,365.5,297.67
2018,2,20,10,0,602.0,147.0,1.8,8.0,460.0,448.39,365.55
2018,2,20,10,15,760.5,114.0,1.95,8.1,534.0,533.81,435.55
2018,2,20,10,30,919.0,81.0,2.1,8.2,608.0,628.81,512.16
2018,2,20,10,45,926.5,82.0,2.3,8.35,633.5,675.38,549.68
2018,2,20,11,0,934.0,83.0,2.5,8.5,659.0,719.84,585.24
2018,2,20,11,15,939.5,84.0,2.6,8.55,677.5,760.55,615.33
2018,2,20,11,30,945.0,85.0,2.7,8.6,696.0,798.57,643.07
2018,2,20,11,45,947.0,86.0,2.8,8.65,706.0,831.01,666.66
2018,2,20,12,0,949.0,87.0,2.9,8.7,716.0,860.22,687.93
2018,2,20,12,15,950.0,86.5,3.1,8.7,718.0,883.57,705.86
2018,2,20,12,30,951.0,86.0,3.3,8.7,720.0,903.38,721.38
2018,2,20,12,45,950.5,85.5,3.45,8.7,714.5,918.25,733.15
2018,2,20,13,0,950.0,85.0,3.6,8.7,709.0,929.38,742.4
2018,2,20,13,15,946.0,84.0,3.75,8.7,695.0,933.07,746.44
2018,2,20,13,30,942.0,83.0,3.9,8.7,681.0,932.92,747.91
2018,2,20,13,45,935.0,82.0,4.1,8.65,659.0,926.32,745.25
2018,2,20,14,0,928.0,81.0,4.3,8.6,637.0,915.99,740.58
2018,2,20,14,15,902.0,83.0,4.4,8.55,602.5,889.18,722.95
2018,2,20,14,30,876.0,85.0,4.5,8.5,568.0,866.66,708.51
2018,2,20,14,45,585.5,135.0,4.65,8.4,449.0,673.33,562.4
2018,2,20,15,0,295.0,185.0,4.8,8.3,330.0,463.55,390.93
2018,2,20,15,15,199.5,160.5,4.8,8.3,255.0,352.96,299.48
2018,2,20,15,30,104.0,136.0,4.8,8.3,180.0,233.67,198.01
2018,2,20,15,45,168.5,135.0,4.9,8.05,197.0,279.38,239.13
2018,2,20,16,0,233.0,134.0,5.0,7.8,214.0,332.92,285.75
2018,2,20,16,15,169.5,113.0,4.9,7.6,166.5,247.0,211.73
2018,2,20,16,30,106.0,92.0,4.8,7.4,119.0,176.89,150.14
2018,2,20,16,45,77.5,72.0,4.7,7.2,89.5,133.13,111.18
2018,2,20,17,0,49.0,52.0,4.6,7.0,60.0,91.17,73.43
2018,2,20,17,15,39.5,35.5,4.5,6.9,40.5,65.51,49.48
2018,2,20,17,30,30.0,19.0,4.4,6.8,21.0,37.58,17.04
2018,2,20,17,45,25.5,11.0,4.3,6.7,11.5,20.28,0.0
2018,2,20,18,0,21.0,3.0,4.2,6.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,4.15,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,1.75,6.55,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,1.8,6.6,8.0,7.63,0.0
2018,2,21,7,15,162.5,23.5,1.95,6.7,42.0,18.49,5.53
2018,2,21,7,30,312.0,39.0,2.1,6.8,76.0,31.52,22.02
2018,2,21,7,45,437.0,46.0,2.25,6.95,124.0,35.32,26.3
2018,2,21,8,0,562.0,53.0,2.4,7.1,172.0,65.38,36.23
2018,2,21,8,15,632.5,58.0,2.45,7.15,223.5,113.79,65.93
2018,2,21,8,30,703.0,63.0,2.5,7.2,275.0,172.61,112.58
2018,2,21,8,45,744.0,66.0,2.5,7.3,323.0,228.16,162.09
2018,2,21,9,0,785.0,69.0,2.5,7.4,371.0,287.66,216.61
2018,2,21,9,15,815.5,70.5,2.5,7.65,416.0,345.73,270.11
2018,2,21,9,30,846.0,72.0,2.5,7.9,461.0,405.8,324.24
2018,2,21,9,45,869.5,73.0,2.55,8.15,501.5,464.19,375.78
2018,2,21,10,0,893.0,74.0,2.6,8.4,542.0,522.32,425.63
2018,2,21,10,15,906.0,75.5,2.4,8.65,575.5,575.42,469.18
2018,2,21,10,30,919.0,77.0,2.2,8.9,609.0,627.4,510.14
2018,2,21,10,45,927.5,78.5,2.05,9.15,635.0,675.12,546.56
2018,2,21,11,0,936.0,80.0,1.9,9.4,661.0,720.83,580.13
2018,2,21,11,15,941.5,81.0,1.55,9.55,679.5,761.6,605.41
2018,2,21,11,30,947.0,82.0,1.2,9.7,698.0,799.68,627.24
2018,2,21,11,45,936.0,87.0,0.85,9.85,704.0,826.46,639.51
2018,2,21,12,0,925.0,92.0,0.5,10.0,710.0,849.36,647.77
2018,2,21,12,15,925.5,92.5,0.7,10.15,712.5,872.91,666.67
2018,2,21,12,30,926.0,93.0,0.9,10.3,715.0,893.0,683.26
2018,2,21,12,45,937.0,89.0,1.15,10.4,713.5,913.49,701.1
2018,2,21,13,0,948.0,85.0,1.4,10.5,712.0,930.49,716.42
2018,2,21,13,15,942.5,84.5,1.6,10.55,697.5,933.4,721.44
2018,2,21,13,30,937.0,84.0,1.8,10.6,683.0,932.46,723.93
2018,2,21,13,45,927.5,84.0,2.05,10.7,660.5,924.8,722.17
2018,2,21,14,0,918.0,84.0,2.3,10.8,638.0,913.46,717.67
2018,2,21,14,15,906.0,83.0,2.35,10.75,608.5,895.21,706.64
2018,2,21,14,30,894.0,82.0,2.4,10.7,579.0,873.61,693.3
2018,2,21,14,45,877.0,80.5,2.5,10.65,542.5,844.05,674.58
2018,2,21,15,0,860.0,79.0,2.6,10.6,506.0,818.73,658.8
2018,2,21,15,15,839.0,76.5,2.6,10.6,464.5,779.26,631.45
2018,2,21,15,30,818.0,74.0,2.6,10.6,423.0,737.7,602.26
2018,2,21,15,45,780.0,72.0,2.85,10.4,376.0,682.4,563.67
2018,2,21,16,0,742.0,70.0,3.1,10.2,329.0,626.71,523.32
2018,2,21,16,15,695.0,65.5,3.15,9.9,280.0,566.41,476.16
2018,2,21,16,30,648.0,61.0,3.2,9.6,231.0,503.75,424.48
2018,2,21,16,45,585.0,54.0,3.25,9.3,183.5,430.63,361.98
2018,2,21,17,0,522.0,47.0,3.3,9.0,136.0,361.48,300.18
2018,2,21,17,15,414.5,37.0,3.4,8.75,93.0,271.91,218.58
