Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,30,70.0,161.0,4.8,10.6,189.0,158.96,127.76
2018,3,14,8,45,38.0,148.5,4.85,10.6,164.0,145.71,117.76
2018,3,14,9,0,6.0,136.0,4.9,10.6,139.0,127.52,103.05
2018,3,14,9,15,3.0,106.0,4.9,10.55,107.5,99.74,79.44
2018,3,14,9,30,0.0,76.0,4.9,10.5,76.0,70.78,54.77
2018,3,14,9,45,6.5,111.0,4.85,10.45,115.0,106.72,85.04
2018,3,14,10,0,13.0,146.0,4.8,10.4,154.0,143.39,115.62
2018,3,14,10,15,116.5,217.5,4.7,10.4,296.5,280.78,230.26
2018,3,14,10,30,220.0,289.0,4.6,10.4,439.0,425.22,347.43
2018,3,14,10,45,400.0,261.5,4.5,10.4,546.0,548.03,447.05
2018,3,14,11,0,580.0,234.0,4.4,10.4,653.0,674.65,547.42
2018,3,14,11,15,652.5,210.0,4.3,10.35,691.5,735.19,594.17
2018,3,14,11,30,725.0,186.0,4.2,10.3,730.0,795.26,640.21
2018,3,14,11,45,615.5,232.5,4.05,10.3,698.5,774.99,621.39
2018,3,14,12,0,506.0,279.0,3.9,10.3,667.0,744.46,595.44
2018,3,14,12,15,310.0,314.5,3.85,10.35,552.5,611.67,491.06
2018,3,14,12,30,114.0,350.0,3.8,10.4,438.0,469.02,376.07
2018,3,14,12,45,191.5,351.0,3.7,10.45,496.5,546.29,438.71
2018,3,14,13,0,269.0,352.0,3.6,10.5,555.0,637.58,509.6
2018,3,14,13,15,291.5,341.5,3.6,10.5,557.5,652.33,521.36
2018,3,14,13,30,314.0,331.0,3.6,10.5,560.0,665.77,532.66
2018,3,14,13,45,318.0,313.0,3.55,10.55,539.0,651.78,522.88
2018,3,14,14,0,322.0,295.0,3.5,10.6,518.0,636.04,511.99
2018,3,14,14,15,580.0,201.5,3.55,10.6,582.0,782.72,630.78
2018,3,14,14,30,838.0,108.0,3.6,10.6,646.0,906.49,722.63
2018,3,14,14,45,879.5,89.5,3.6,10.6,626.0,900.2,718.54
2018,3,14,15,0,921.0,71.0,3.6,10.6,606.0,896.06,717.25
2018,3,14,15,15,905.0,69.0,3.6,10.6,562.5,857.61,690.91
2018,3,14,15,30,889.0,67.0,3.6,10.6,519.0,816.69,662.75
2018,3,14,15,45,866.0,65.0,3.8,10.55,471.0,768.12,629.45
2018,3,14,16,0,843.0,63.0,4.0,10.5,423.0,718.21,594.27
2018,3,14,16,15,782.0,64.5,4.0,10.35,366.5,650.49,543.64
2018,3,14,16,30,721.0,66.0,4.0,10.2,310.0,578.75,487.69
2018,3,14,16,45,604.5,67.0,4.0,10.1,248.5,478.73,404.85
2018,3,14,17,0,488.0,68.0,4.0,10.0,187.0,383.7,323.81
2018,3,14,17,15,314.0,59.5,3.95,9.75,129.0,255.0,212.81
2018,3,14,17,30,140.0,51.0,3.9,9.5,71.0,138.93,111.59
2018,3,14,17,45,111.0,33.5,3.85,9.25,45.5,99.77,72.29
2018,3,14,18,0,82.0,16.0,3.8,9.0,20.0,58.58,0.0
2018,3,14,18,15,41.0,8.0,3.85,8.95,10.0,7.63,0.0
2018,3,14,18,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,3.6,8.2,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,3.8,8.6,8.0,6.67,0.0
2018,3,15,6,45,121.0,18.0,4.05,9.0,31.0,13.95,3.85
2018,3,15,7,0,201.0,29.0,4.3,9.4,54.0,22.09,13.71
2018,3,15,7,15,151.5,32.5,4.55,9.6,56.5,24.0,15.93
2018,3,15,7,30,102.0,36.0,4.8,9.8,59.0,29.35,20.99
2018,3,15,7,45,51.0,40.5,5.05,10.0,52.0,38.6,26.47
2018,3,15,8,0,0.0,45.0,5.3,10.2,45.0,41.8,30.72
2018,3,15,8,15,19.0,88.5,5.45,10.3,96.5,83.86,66.08
2018,3,15,8,30,38.0,132.0,5.6,10.4,148.0,127.77,102.74
2018,3,15,8,45,29.0,110.0,5.7,10.5,123.0,109.6,87.57
2018,3,15,9,0,20.0,88.0,5.8,10.6,98.0,88.89,70.16
2018,3,15,9,15,11.5,103.5,5.9,10.7,109.5,100.93,80.37
2018,3,15,9,30,3.0,119.0,6.0,10.8,121.0,112.04,89.55
2018,3,15,9,45,2.5,123.5,6.15,10.9,125.0,116.27,92.85
2018,3,15,10,0,2.0,128.0,6.3,11.0,129.0,120.44,96.1
2018,3,15,10,15,2.5,127.0,6.4,11.1,128.5,120.04,95.55
2018,3,15,10,30,3.0,126.0,6.5,11.2,128.0,119.66,95.06
2018,3,15,10,45,15.5,178.5,6.65,11.3,189.5,178.24,143.76
2018,3,15,11,0,28.0,231.0,6.8,11.4,251.0,243.2,197.1
2018,3,15,11,15,48.5,254.5,6.9,11.45,290.5,284.65,231.23
2018,3,15,11,30,69.0,278.0,7.0,11.5,330.0,327.87,266.64
2018,3,15,11,45,51.5,261.0,7.15,11.5,300.0,299.41,243.09
2018,3,15,12,0,34.0,244.0,7.3,11.5,270.0,269.51,218.32
2018,3,15,12,15,40.0,260.0,7.3,11.45,291.0,293.2,237.8
2018,3,15,12,30,46.0,276.0,7.3,11.4,312.0,317.34,257.55
2018,3,15,12,45,109.0,281.0,7.35,11.4,364.5,394.76,322.41
2018,3,15,13,0,172.0,286.0,7.4,11.4,417.0,462.41,378.88
2018,3,15,13,15,221.5,310.5,7.35,11.4,475.5,552.52,451.51
2018,3,15,13,30,271.0,335.0,7.3,11.4,534.0,630.03,513.47
2018,3,15,13,45,255.0,325.0,7.25,11.35,508.0,606.27,494.91
2018,3,15,14,0,239.0,315.0,7.2,11.3,482.0,567.07,464.67
2018,3,15,14,15,304.0,286.5,7.15,11.3,489.0,609.42,501.0
2018,3,15,14,30,369.0,258.0,7.1,11.3,496.0,634.19,523.47
2018,3,15,14,45,260.5,254.5,7.05,11.3,418.0,528.56,437.44
2018,3,15,15,0,152.0,251.0,7.0,11.3,340.0,412.29,341.61
2018,3,15,15,15,95.5,208.5,7.0,11.3,263.0,299.77,249.09
2018,3,15,15,30,39.0,166.0,7.0,11.3,186.0,203.72,168.17
2018,3,15,15,45,60.0,161.5,6.95,11.25,189.0,215.91,179.69
2018,3,15,16,0,81.0,157.0,6.9,11.2,192.0,226.94,190.05
2018,3,15,16,15,48.5,128.0,6.75,11.1,148.0,168.75,140.36
2018,3,15,16,30,16.0,99.0,6.6,11.0,104.0,106.88,86.95
2018,3,15,16,45,8.0,78.0,6.5,10.9,80.5,79.89,63.65
2018,3,15,17,0,0.0,57.0,6.4,10.8,57.0,53.58,40.71
2018,3,15,17,15,0.0,42.5,6.25,10.7,42.5,39.49,28.33
2018,3,15,17,30,0.0,28.0,6.1,10.6,28.0,25.99,16.37
2018,3,15,17,45,0.0,17.5,5.95,10.5,17.5,16.23,7.26
2018,3,15,18,0,0.0,7.0,5.8,10.4,7.0,6.48,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.35,3.5,3.34,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.2,8.75,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.4,8.8,5.0,4.77,0.0
2018,3,16,6,45,0.0,16.0,4.6,8.8,16.0,14.84,5.3
2018,3,16,7,0,0.0,27.0,4.8,8.8,27.0,25.06,16.45
2018,3,16,7,15,1.0,44.5,4.9,8.8,44.5,41.0,31.31
2018,3,16,7,30,2.0,62.0,5.0,8.8,62.0,56.37,45.61
2018,3,16,7,45,2.0,63.5,5.1,8.75,64.0,58.75,45.57
2018,3,16,8,0,2.0,65.0,5.2,8.7,66.0,60.69,47.25
2018,3,16,8,15,3.5,76.0,5.25,8.75,77.5,71.16,56.15
2018,3,16,8,30,5.0,87.0,5.3,8.8,89.0,81.85,65.17
2018,3,16,8,45,141.0,137.0,5.35,8.85,207.0,165.86,132.99
2018,3,16,9,0,277.0,187.0,5.4,8.9,325.0,267.62,216.74
2018,3,16,9,15,395.5,186.5,5.4,9.0,403.0,335.72,273.57
2018,3,16,9,30,514.0,186.0,5.4,9.1,481.0,416.08,340.95
2018,3,16,9,45,347.0,217.0,5.4,9.25,422.0,386.45,318.25
2018,3,16,10,0,180.0,248.0,5.4,9.4,363.0,338.38,278.39
2018,3,16,10,15,115.0,237.5,5.45,9.55,312.5,299.44,246.01
2018,3,16,10,30,50.0,227.0,5.5,9.7,262.0,249.23,203.58
2018,3,16,10,45,254.0,251.0,5.6,9.8,436.0,430.69,355.27
2018,3,16,11,0,458.0,275.0,5.7,9.9,610.0,626.95,513.51
2018,3,16,11,15,527.5,227.5,5.8,10.0,622.0,655.12,537.48
2018,3,16,11,30,597.0,180.0,5.9,10.1,634.0,688.42,566.01
2018,3,16,11,45,453.5,244.5,6.05,10.2,591.5,650.13,532.48
2018,3,16,12,0,310.0,309.0,6.2,10.3,549.0,596.86,486.92
2018,3,16,12,15,614.0,211.0,6.25,10.3,687.5,792.01,646.86
2018,3,16,12,30,918.0,113.0,6.3,10.3,826.0,968.23,780.01
2018,3,16,12,45,862.0,135.0,6.4,10.3,799.5,962.32,775.48
2018,3,16,13,0,806.0,157.0,6.5,10.3,773.0,944.3,762.96
2018,3,16,13,15,843.0,139.0,6.5,10.3,772.0,966.95,780.48
2018,3,16,13,30,880.0,121.0,6.5,10.3,771.0,985.59,794.95
2018,3,16,13,45,900.5,109.0,6.55,10.25,756.5,983.06,794.28
2018,3,16,14,0,921.0,97.0,6.6,10.2,742.0,984.61,796.95
2018,3,16,14,15,904.0,97.5,6.55,10.15,708.5,961.39,780.68
2018,3,16,14,30,887.0,98.0,6.5,10.1,675.0,934.95,762.18
2018,3,16,14,45,807.0,116.0,6.5,10.05,618.5,877.11,720.01
2018,3,16,15,0,727.0,134.0,6.5,10.0,562.0,816.0,674.94
2018,3,16,15,15,724.0,121.5,6.5,10.0,521.5,781.0,649.61
2018,3,16,15,30,721.0,109.0,6.5,10.0,481.0,743.18,621.76
2018,3,16,15,45,698.5,103.5,6.3,9.85,436.5,695.83,585.75
2018,3,16,16,0,676.0,98.0,6.1,9.7,392.0,647.5,548.54
2018,3,16,16,15,691.5,83.5,5.85,9.6,352.5,614.73,523.18
2018,3,16,16,30,707.0,69.0,5.6,9.5,313.0,574.79,490.62
2018,3,16,16,45,658.5,64.0,5.4,9.35,262.5,510.12,435.53
2018,3,16,17,0,610.0,59.0,5.2,9.2,212.0,444.72,378.2
2018,3,16,17,15,492.5,52.0,5.0,9.0,157.0,343.64,289.21
2018,3,16,17,30,375.0,45.0,4.8,8.8,102.0,253.28,207.77
2018,3,16,17,45,256.0,33.0,4.6,8.6,65.0,168.85,128.29
2018,3,16,18,0,137.0,21.0,4.4,8.4,28.0,86.84,0.0
2018,3,16,18,15,68.5,10.5,4.4,8.35,14.0,31.3,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.0,1.75,8.1,6.0,0.0,0.0
2018,3,17,6,30,13.0,12.0,1.8,8.3,12.0,11.44,0.0
2018,3,17,6,45,33.5,29.5,1.85,8.45,33.0,25.28,14.05
2018,3,17,7,0,54.0,47.0,1.9,8.6,54.0,39.51,29.34
2018,3,17,7,15,115.5,66.0,1.9,8.65,90.0,54.55,43.6
2018,3,17,7,30,177.0,85.0,1.9,8.7,126.0,65.93,54.31
2018,3,17,7,45,291.0,94.5,1.95,8.8,182.0,88.49,62.02
2018,3,17,8,0,405.0,104.0,2.0,8.9,238.0,131.2,89.71
2018,3,17,8,15,422.0,121.0,2.0,8.95,280.5,176.83,127.73
2018,3,17,8,30,439.0,138.0,2.0,9.0,323.0,224.52,169.49
2018,3,17,8,45,573.5,125.5,2.0,9.05,396.5,284.59,218.84
2018,3,17,9,0,708.0,113.0,2.0,9.1,470.0,357.69,280.16
2018,3,17,9,15,782.0,102.5,2.0,9.2,528.5,423.49,336.6
2018,3,17,9,30,856.0,92.0,2.0,9.3,587.0,493.46,395.46
2018,3,17,9,45,860.0,98.0,2.0,9.45,623.0,548.87,441.53
2018,3,17,10,0,864.0,104.0,2.0,9.6,659.0,602.86,485.0
2018,3,17,10,15,877.0,105.0,2.05,9.65,692.0,655.82,526.94
2018,3,17,10,30,890.0,106.0,2.1,9.7,725.0,705.88,565.73
2018,3,17,10,45,874.5,117.0,2.1,9.8,743.0,747.98,596.58
2018,3,17,11,0,859.0,128.0,2.1,9.9,761.0,784.49,621.77
2018,3,17,11,15,726.5,177.5,2.2,9.95,721.0,766.38,607.97
2018,3,17,11,30,594.0,227.0,2.3,10.0,681.0,734.81,583.01
2018,3,17,11,45,332.0,259.0,2.35,10.05,513.5,562.79,450.63
2018,3,17,12,0,70.0,291.0,2.4,10.1,346.0,348.99,279.69
2018,3,17,12,15,165.5,291.5,2.55,10.15,421.0,448.9,362.0
2018,3,17,12,30,261.0,292.0,2.7,10.2,496.0,553.54,444.76
2018,3,17,12,45,354.0,300.0,2.85,10.2,574.0,655.49,523.76
2018,3,17,13,0,447.0,308.0,3.0,10.2,652.0,770.33,610.35
2018,3,17,13,15,497.0,282.5,3.15,10.2,657.5,796.67,631.65
2018,3,17,13,30,547.0,257.0,3.3,10.2,663.0,820.47,651.88
2018,3,17,13,45,609.0,223.0,3.45,10.2,662.5,847.64,675.04
2018,3,17,14,0,671.0,189.0,3.6,10.2,662.0,868.02,692.23
2018,3,17,14,15,772.0,145.5,3.6,10.2,667.5,908.14,722.29
2018,3,17,14,30,873.0,102.0,3.6,10.2,673.0,936.36,743.64
2018,3,17,14,45,873.5,96.0,3.6,10.15,640.0,915.03,729.66
2018,3,17,15,0,874.0,90.0,3.6,10.1,607.0,882.67,708.08
2018,3,17,15,15,856.0,87.5,3.6,10.1,563.5,850.21,686.27
2018,3,17,15,30,838.0,85.0,3.6,10.1,520.0,808.04,657.02
2018,3,17,15,45,817.5,81.0,3.45,10.0,473.0,760.11,622.61
2018,3,17,16,0,797.0,77.0,3.3,9.9,426.0,710.69,586.59
2018,3,17,16,15,768.0,72.0,3.2,9.75,375.5,652.84,543.64
2018,3,17,16,30,739.0,67.0,3.1,9.6,325.0,594.87,499.08
2018,3,17,16,45,692.0,61.5,3.0,9.45,272.5,525.28,442.21
2018,3,17,17,0,645.0,56.0,2.9,9.3,220.0,461.85,388.09
2018,3,17,17,15,562.5,50.0,2.8,9.05,169.0,378.67,315.72
2018,3,17,17,30,480.0,44.0,2.7,8.8,118.0,302.51,246.86
2018,3,17,17,45,345.5,33.5,2.6,8.55,76.0,207.27,158.67
2018,3,17,18,0,211.0,23.0,2.5,8.3,34.0,115.76,2.4
2018,3,17,18,15,105.5,11.5,2.45,8.25,17.0,43.83,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,29.0,8.0,1.2,7.8,9.0,0.0,0.0
2018,3,18,6,30,58.0,16.0,1.3,7.9,18.0,15.25,0.0
2018,3,18,6,45,126.5,32.5,1.4,8.05,47.0,26.64,15.91
2018,3,18,7,0,195.0,49.0,1.5,8.2,76.0,37.66,27.88
2018,3,18,7,15,271.0,63.0,1.6,8.4,118.0,47.36,37.25
2018,3,18,7,30,347.0,77.0,1.7,8.6,160.0,56.66,46.0
2018,3,18,7,45,384.5,91.0,1.8,8.8,203.5,92.16,61.74
2018,3,18,8,0,422.0,105.0,1.9,9.0,247.0,135.46,92.42
2018,3,18,8,15,533.0,103.5,2.0,9.3,311.5,184.44,129.29
2018,3,18,8,30,644.0,102.0,2.1,9.6,376.0,245.15,179.24
2018,3,18,8,45,543.0,139.0,2.15,9.85,388.5,287.93,221.95
2018,3,18,9,0,442.0,176.0,2.2,10.1,401.0,319.32,253.0
2018,3,18,9,15,349.5,216.0,2.25,10.35,403.5,344.5,276.48
2018,3,18,9,30,257.0,256.0,2.3,10.6,406.0,359.6,289.89
2018,3,18,9,45,246.0,276.5,2.3,10.85,427.5,390.14,314.36
2018,3,18,10,0,235.0,297.0,2.3,11.1,449.0,416.63,334.97
2018,3,18,10,15,232.5,312.5,2.25,11.25,469.0,444.38,356.24
2018,3,18,10,30,230.0,328.0,2.2,11.4,489.0,471.52,376.63
2018,3,18,10,45,198.0,344.0,2.1,11.55,486.0,477.47,379.79
2018,3,18,11,0,166.0,360.0,2.0,11.7,483.0,480.46,380.58
2018,3,18,11,15,213.0,363.5,1.95,11.7,525.0,530.73,419.32
2018,3,18,11,30,260.0,367.0,1.9,11.7,567.0,591.65,464.98
2018,3,18,11,45,304.5,360.0,1.85,11.75,597.0,634.45,496.76
2018,3,18,12,0,349.0,353.0,1.8,11.8,627.0,678.28,529.04
2018,3,18,12,15,239.5,364.0,1.85,11.75,552.0,602.78,471.38
2018,3,18,12,30,130.0,375.0,1.9,11.7,477.0,510.55,400.87
2018,3,18,12,45,93.5,359.0,1.95,11.65,432.0,451.99,356.88
2018,3,18,13,0,57.0,343.0,2.0,11.6,387.0,403.44,319.37
2018,3,18,13,15,39.5,310.5,2.0,11.55,340.5,353.92,281.24
2018,3,18,13,30,22.0,278.0,2.0,11.5,294.0,291.2,232.19
2018,3,18,13,45,19.5,264.0,2.05,11.45,278.0,275.3,220.18
2018,3,18,14,0,17.0,250.0,2.1,11.4,262.0,259.3,207.84
2018,3,18,14,15,14.0,234.5,2.05,11.35,244.0,241.21,193.66
2018,3,18,14,30,11.0,219.0,2.0,11.3,226.0,223.1,179.41
2018,3,18,14,45,10.5,205.5,1.95,11.2,212.0,209.38,168.77
2018,3,18,15,0,10.0,192.0,1.9,11.1,198.0,195.63,158.05
2018,3,18,15,15,31.0,201.0,1.9,11.1,217.5,235.62,191.92
2018,3,18,15,30,52.0,210.0,1.9,11.1,237.0,265.14,216.94
2018,3,18,15,45,95.5,193.0,1.6,10.95,237.0,280.8,231.42
2018,3,18,16,0,139.0,176.0,1.3,10.8,237.0,304.77,252.14
2018,3,18,16,15,109.0,153.5,1.15,10.65,198.0,253.29,209.89
2018,3,18,16,30,79.0,131.0,1.0,10.5,159.0,193.63,160.56
2018,3,18,16,45,102.5,115.0,0.85,10.4,145.0,198.49,165.13
2018,3,18,17,0,126.0,99.0,0.7,10.3,131.0,190.96,158.44
2018,3,18,17,15,149.0,77.5,0.75,10.25,107.0,181.7,149.53
2018,3,18,17,30,172.0,56.0,0.8,10.2,83.0,159.98,128.87
2018,3,18,17,45,111.0,38.5,0.85,10.1,53.5,105.58,79.28
2018,3,18,18,0,50.0,21.0,0.9,10.0,24.0,50.13,5.54
2018,3,18,18,15,25.0,10.5,0.95,10.0,12.0,17.81,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.9,7.2,14.0,9.53,0.0
2018,3,19,6,30,184.0,20.0,3.0,7.6,28.0,17.0,0.0
2018,3,19,6,45,340.0,30.0,3.1,8.05,70.0,24.16,14.38
2018,3,19,7,0,496.0,40.0,3.2,8.5,112.0,31.02,22.0
2018,3,19,7,15,576.0,47.5,3.35,8.8,163.5,35.3,26.34
2018,3,19,7,30,656.0,55.0,3.5,9.1,215.0,39.45,30.32
2018,3,19,7,45,601.0,72.0,3.65,9.45,245.0,91.37,53.09
2018,3,19,8,0,546.0,89.0,3.8,9.8,275.0,139.39,90.02
2018,3,19,8,15,465.0,120.5,4.0,10.2,296.0,187.22,134.6
2018,3,19,8,30,384.0,152.0,4.2,10.6,317.0,225.88,172.63
2018,3,19,8,45,384.5,173.0,4.45,10.95,354.5,270.87,212.69
2018,3,19,9,0,385.0,194.0,4.7,11.3,392.0,315.75,252.11
2018,3,19,9,15,431.0,200.5,4.5,11.6,440.0,366.87,295.1
2018,3,19,9,30,477.0,207.0,4.3,11.9,488.0,422.34,340.94
2018,3,19,9,45,580.0,186.0,4.05,12.2,549.0,486.6,393.18
2018,3,19,10,0,683.0,165.0,3.8,12.5,610.0,561.53,453.07
2018,3,19,10,15,684.5,173.0,3.7,12.75,637.5,606.51,488.08
2018,3,19,10,30,686.0,181.0,3.6,13.0,665.0,649.94,521.07
2018,3,19,10,45,534.0,250.0,3.5,13.25,634.5,638.41,508.92
2018,3,19,11,0,382.0,319.0,3.4,13.5,604.0,610.06,483.67
2018,3,19,11,15,405.5,318.5,3.35,13.7,627.0,646.03,510.79
2018,3,19,11,30,429.0,318.0,3.3,13.9,650.0,689.56,542.61
2018,3,19,11,45,553.5,270.0,3.3,14.1,703.0,765.13,600.61
2018,3,19,12,0,678.0,222.0,3.3,14.3,756.0,847.24,661.98
2018,3,19,12,15,725.0,201.5,3.15,14.5,773.0,886.98,688.42
2018,3,19,12,30,772.0,181.0,3.0,14.7,790.0,924.79,713.01
2018,3,19,12,45,569.0,261.5,2.8,14.85,708.0,829.46,641.67
2018,3,19,13,0,366.0,342.0,2.6,15.0,626.0,720.4,557.71
2018,3,19,13,15,350.5,338.5,2.5,15.05,606.5,707.27,548.62
2018,3,19,13,30,335.0,335.0,2.4,15.1,587.0,692.41,537.55
2018,3,19,13,45,276.5,335.0,2.25,15.15,538.5,638.97,497.14
2018,3,19,14,0,218.0,335.0,2.1,15.2,490.0,570.61,445.91
2018,3,19,14,15,344.5,287.5,2.0,15.0,520.5,649.76,509.03
2018,3,19,14,30,471.0,240.0,1.9,14.8,551.0,723.97,566.13
2018,3,19,14,45,372.0,251.5,1.85,14.6,488.5,626.6,493.78
2018,3,19,15,0,273.0,263.0,1.8,14.4,426.0,546.78,433.76
2018,3,19,15,15,245.5,246.0,1.8,14.4,385.0,498.58,398.55
2018,3,19,15,30,218.0,229.0,1.8,14.4,344.0,437.67,352.9
2018,3,19,15,45,251.5,198.5,1.7,14.0,319.5,436.05,354.11
2018,3,19,16,0,285.0,168.0,1.6,13.6,295.0,417.62,341.88
2018,3,19,16,15,346.5,141.0,1.55,13.35,277.0,419.69,345.77
2018,3,19,16,30,408.0,114.0,1.5,13.1,259.0,427.81,353.37
2018,3,19,16,45,408.0,96.5,1.45,12.9,222.0,389.05,322.15
2018,3,19,17,0,408.0,79.0,1.4,12.7,185.0,349.02,288.81
2018,3,19,17,15,340.0,66.0,1.45,12.4,141.0,277.57,228.2
2018,3,19,17,30,272.0,53.0,1.5,12.1,97.0,212.67,171.38
2018,3,19,17,45,184.5,37.0,1.55,11.8,62.0,142.76,108.58
2018,3,19,18,0,97.0,21.0,1.6,11.5,27.0,73.72,19.31
2018,3,19,18,15,48.5,10.5,1.8,11.3,13.5,25.17,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.45,10.75,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,2.9,10.7,3.0,2.77,0.0
2018,3,20,6,45,0.0,4.5,3.3,10.6,4.5,4.16,0.0
2018,3,20,7,0,0.0,6.0,3.7,10.5,6.0,5.55,0.0
2018,3,20,7,15,0.0,9.5,4.1,10.5,9.5,8.79,2.29
2018,3,20,7,30,0.0,13.0,4.5,10.5,13.0,12.04,5.29
2018,3,20,7,45,0.0,26.5,4.85,10.5,26.5,24.58,15.75
2018,3,20,8,0,0.0,40.0,5.2,10.5,40.0,37.14,26.63
2018,3,20,8,15,0.0,42.0,5.3,10.55,42.0,39.01,28.16
2018,3,20,8,30,0.0,44.0,5.4,10.6,44.0,40.88,29.67
2018,3,20,8,45,0.0,64.5,5.45,10.65,64.5,60.01,45.95
2018,3,20,9,0,0.0,85.0,5.5,10.7,85.0,79.17,62.09
2018,3,20,9,15,0.0,87.5,5.6,10.8,87.5,81.52,63.86
2018,3,20,9,30,0.0,90.0,5.7,10.9,90.0,83.88,65.64
2018,3,20,9,45,0.0,110.0,5.75,10.95,110.0,102.48,81.08
2018,3,20,10,0,0.0,130.0,5.8,11.0,130.0,121.17,96.48
2018,3,20,10,15,0.0,132.0,5.85,11.0,132.0,123.17,97.95
2018,3,20,10,30,0.0,134.0,5.9,11.0,134.0,125.17,99.44
2018,3,20,10,45,1.5,153.0,5.9,11.05,154.0,144.26,115.13
2018,3,20,11,0,3.0,172.0,5.9,11.1,174.0,163.62,130.96
2018,3,20,11,15,2.5,161.5,6.0,11.15,163.5,153.57,122.52
2018,3,20,11,30,2.0,151.0,6.1,11.2,153.0,143.41,114.04
2018,3,20,11,45,1.0,136.0,6.15,11.25,137.0,128.45,101.6
2018,3,20,12,0,0.0,121.0,6.2,11.3,121.0,113.4,89.07
2018,3,20,12,15,0.0,101.5,6.25,11.35,101.5,94.92,73.75
2018,3,20,12,30,0.0,82.0,6.3,11.4,82.0,76.55,58.48
2018,3,20,12,45,0.0,73.0,6.4,11.45,73.0,68.13,51.47
2018,3,20,13,0,0.0,64.0,6.5,11.5,64.0,59.7,44.46
2018,3,20,13,15,0.0,63.0,6.3,11.55,63.0,58.76,43.7
2018,3,20,13,30,0.0,62.0,6.1,11.6,62.0,57.82,42.95
2018,3,20,13,45,0.0,67.5,5.85,11.6,67.5,62.94,47.29
2018,3,20,14,0,0.0,73.0,5.6,11.6,73.0,68.07,51.65
2018,3,20,14,15,0.0,77.5,5.45,11.6,77.5,72.25,55.25
2018,3,20,14,30,0.0,82.0,5.3,11.6,82.0,76.44,58.87
2018,3,20,14,45,0.0,81.0,5.1,11.65,81.0,75.49,58.19
2018,3,20,15,0,0.0,80.0,4.9,11.7,80.0,74.53,57.52
2018,3,20,15,15,0.0,74.5,4.9,11.7,74.5,69.38,53.33
2018,3,20,15,30,0.0,69.0,4.9,11.7,69.0,64.23,49.13
2018,3,20,15,45,0.0,72.5,4.65,11.7,72.5,67.48,52.06
2018,3,20,16,0,0.0,76.0,4.4,11.7,76.0,70.74,55.01
2018,3,20,16,15,0.0,80.0,4.25,11.65,80.0,74.78,58.64
2018,3,20,16,30,0.0,84.0,4.1,11.6,84.0,79.54,62.88
2018,3,20,16,45,6.0,86.0,3.95,11.55,87.5,86.77,69.31
2018,3,20,17,0,12.0,88.0,3.8,11.5,91.0,94.8,76.18
2018,3,20,17,15,7.5,71.5,3.9,11.45,73.0,75.86,59.53
2018,3,20,17,30,3.0,55.0,4.0,11.4,55.0,57.35,43.05
2018,3,20,17,45,1.5,36.5,4.1,11.4,36.5,37.66,25.27
2018,3,20,18,0,0.0,18.0,4.2,11.4,18.0,16.77,1.77
2018,3,20,18,15,0.0,9.0,4.75,11.4,9.0,8.58,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.0,2.0,12.0,3.0,2.86,0.0
2018,3,21,6,30,8.0,6.0,2.1,12.2,6.0,5.66,0.0
2018,3,21,6,45,4.0,8.5,2.15,12.4,8.5,7.98,1.08
2018,3,21,7,0,0.0,11.0,2.2,12.6,11.0,10.18,3.36
2018,3,21,7,15,0.0,15.5,2.4,12.7,15.5,14.36,7.24
2018,3,21,7,30,0.0,20.0,2.6,12.8,20.0,18.54,11.09
2018,3,21,7,45,0.0,35.5,2.8,12.95,35.5,32.95,22.8
2018,3,21,8,0,0.0,51.0,3.0,13.1,51.0,47.39,35.13
2018,3,21,8,15,0.0,55.0,3.15,13.2,55.0,51.13,38.2
2018,3,21,8,30,0.0,59.0,3.3,13.3,59.0,54.87,41.24
2018,3,21,8,45,0.0,65.5,3.4,13.4,65.5,60.94,46.22
2018,3,21,9,0,0.0,72.0,3.5,13.5,72.0,67.02,51.16
2018,3,21,9,15,0.0,93.0,3.75,13.6,93.0,86.63,67.39
2018,3,21,9,30,0.0,114.0,4.0,13.7,114.0,106.08,83.33
2018,3,21,9,45,0.0,129.5,4.2,13.85,129.5,120.55,95.01
2018,3,21,10,0,0.0,145.0,4.4,14.0,145.0,135.11,106.71
2018,3,21,10,15,4.0,176.0,4.75,14.15,179.0,166.81,132.44
2018,3,21,10,30,8.0,207.0,5.1,14.3,213.0,199.18,158.51
2018,3,21,10,45,15.5,244.5,5.4,14.45,256.0,240.94,192.05
2018,3,21,11,0,23.0,282.0,5.7,14.6,299.0,283.81,226.21
2018,3,21,11,15,22.0,283.5,5.85,14.6,300.0,286.1,227.83
2018,3,21,11,30,21.0,285.0,6.0,14.6,301.0,288.21,229.41
2018,3,21,11,45,25.0,300.0,6.2,14.6,319.5,307.75,245.04
2018,3,21,12,0,29.0,315.0,6.4,14.6,338.0,337.35,268.59
2018,3,21,12,15,33.0,323.0,6.4,14.55,349.5,351.7,280.05
2018,3,21,12,30,37.0,331.0,6.4,14.5,361.0,366.26,291.73
2018,3,21,12,45,26.0,290.0,6.4,14.45,311.0,315.02,251.08
2018,3,21,13,0,15.0,249.0,6.4,14.4,261.0,253.25,201.74
2018,3,21,13,15,37.0,279.0,6.35,14.35,307.5,317.26,253.99
2018,3,21,13,30,59.0,309.0,6.3,14.3,354.0,372.48,298.69
2018,3,21,13,45,61.0,312.0,6.25,14.25,357.0,379.55,304.57
2018,3,21,14,0,63.0,315.0,6.2,14.2,360.0,386.63,310.62
2018,3,21,14,15,39.5,257.0,6.25,14.2,285.0,301.18,242.45
2018,3,21,14,30,16.0,199.0,6.3,14.2,210.0,206.78,165.9
2018,3,21,14,45,14.5,192.5,6.4,14.2,202.0,199.2,160.12
2018,3,21,15,0,13.0,186.0,6.5,14.2,194.0,191.69,154.29
2018,3,21,15,15,56.5,197.0,6.5,14.2,227.5,252.39,206.18
2018,3,21,15,30,100.0,208.0,6.5,14.2,261.0,314.49,258.69
2018,3,21,15,45,110.0,192.0,6.7,14.0,245.5,302.66,250.25
2018,3,21,16,0,120.0,176.0,6.9,13.8,230.0,289.77,240.88
2018,3,21,16,15,103.5,151.0,6.9,13.65,193.5,245.56,204.47
2018,3,21,16,30,87.0,126.0,6.9,13.5,157.0,202.14,168.21
2018,3,21,16,45,100.0,106.5,6.85,13.4,137.0,185.22,154.33
2018,3,21,17,0,113.0,87.0,6.8,13.3,117.0,166.66,138.42
2018,3,21,17,15,73.0,64.5,6.8,13.2,82.5,114.08,92.39
2018,3,21,17,30,33.0,42.0,6.8,13.1,48.0,58.53,43.97
2018,3,21,17,45,23.5,29.5,6.85,13.05,33.0,40.0,27.06
2018,3,21,18,0,14.0,17.0,6.9,13.0,18.0,21.78,5.45
2018,3,21,18,15,9.5,9.5,6.95,13.0,10.0,12.04,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.0,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.0,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,12.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,12.25,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.4,12.3,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.4,12.3,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.4,12.3,6.0,5.55,0.0
2018,3,22,7,15,0.0,8.0,6.3,12.3,8.0,7.4,0.99
2018,3,22,7,30,0.0,10.0,6.2,12.3,10.0,9.26,2.71
2018,3,22,7,45,0.0,15.0,6.1,12.3,15.0,13.9,6.37
2018,3,22,8,0,0.0,20.0,6.0,12.3,20.0,18.55,10.37
2018,3,22,8,15,0.0,25.0,5.95,12.3,25.0,23.2,14.34
2018,3,22,8,30,0.0,30.0,5.9,12.3,30.0,27.86,18.28
2018,3,22,8,45,2.0,72.5,5.85,12.3,73.5,68.11,52.45
2018,3,22,9,0,4.0,115.0,5.8,12.3,117.0,108.12,85.98
2018,3,22,9,15,10.0,158.5,5.95,12.15,164.5,150.79,121.4
2018,3,22,9,30,16.0,202.0,6.1,12.0,212.0,194.43,157.32
2018,3,22,9,45,32.5,238.5,6.25,11.9,260.0,239.42,194.15
2018,3,22,10,0,49.0,275.0,6.4,11.8,308.0,286.46,232.47
2018,3,22,10,15,65.0,300.0,6.55,11.5,345.5,324.64,263.67
2018,3,22,10,30,81.0,325.0,6.7,11.2,383.0,364.65,296.29
2018,3,22,10,45,78.5,334.5,6.8,10.95,392.5,377.85,306.89
2018,3,22,11,0,76.0,344.0,6.9,10.7,402.0,390.71,317.25
2018,3,22,11,15,137.5,349.0,6.95,10.6,456.5,457.27,372.19
2018,3,22,11,30,199.0,354.0,7.0,10.5,511.0,521.43,424.84
2018,3,22,11,45,328.0,336.0,7.05,10.45,597.5,632.46,515.77
2018,3,22,12,0,457.0,318.0,7.1,10.4,684.0,750.07,610.17
2018,3,22,12,15,514.5,292.5,7.15,10.45,704.5,790.6,643.0
2018,3,22,12,30,572.0,267.0,7.2,10.5,725.0,830.37,675.44
2018,3,22,12,45,639.0,234.5,7.2,10.6,742.0,874.46,711.05
2018,3,22,13,0,706.0,202.0,7.2,10.7,759.0,913.58,741.27
2018,3,22,13,15,702.0,199.5,7.25,10.75,744.0,913.75,741.81
2018,3,22,13,30,698.0,197.0,7.3,10.8,729.0,910.76,740.27
2018,3,22,13,45,794.0,152.5,7.35,10.9,740.5,948.37,769.5
2018,3,22,14,0,890.0,108.0,7.4,11.0,752.0,978.15,792.74
2018,3,22,14,15,898.0,100.5,7.5,10.95,727.0,969.09,787.62
2018,3,22,14,30,906.0,93.0,7.6,10.9,702.0,956.01,779.76
2018,3,22,14,45,888.5,93.0,7.7,10.8,663.0,924.55,758.1
2018,3,22,15,0,871.0,93.0,7.8,10.7,624.0,890.35,734.29
2018,3,22,15,15,844.5,92.5,7.8,10.7,577.5,852.66,706.98
2018,3,22,15,30,818.0,92.0,7.8,10.7,531.0,805.68,672.19
2018,3,22,15,45,792.5,87.5,7.85,10.4,481.5,753.37,633.64
2018,3,22,16,0,767.0,83.0,7.9,10.1,432.0,700.03,593.57
2018,3,22,16,15,742.0,77.5,7.85,9.95,383.0,645.19,550.96
2018,3,22,16,30,717.0,72.0,7.8,9.8,334.0,590.01,506.68
2018,3,22,16,45,695.0,65.5,7.75,9.6,287.5,535.57,460.54
2018,3,22,17,0,673.0,59.0,7.7,9.4,241.0,484.85,415.61
2018,3,22,17,15,587.0,52.0,7.5,9.2,185.5,396.46,336.8
2018,3,22,17,30,501.0,45.0,7.3,9.0,130.0,315.65,262.57
2018,3,22,17,45,392.5,37.0,7.1,8.8,89.5,232.21,184.31
2018,3,22,18,0,284.0,29.0,6.9,8.6,49.0,153.13,80.74
2018,3,22,18,15,149.5,16.0,6.75,8.5,25.5,62.29,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.4,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.35,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,7.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,7.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.45,20.5,11.91,0.0
2018,3,23,6,30,249.0,25.0,2.0,8.8,41.0,20.93,4.64
2018,3,23,6,45,385.0,34.5,1.95,9.1,85.5,27.38,18.13
2018,3,23,7,0,521.0,44.0,1.9,9.4,130.0,33.61,24.51
2018,3,23,7,15,598.0,50.0,1.95,9.55,182.5,36.5,27.49
2018,3,23,7,30,675.0,56.0,2.0,9.7,235.0,50.56,32.88
2018,3,23,7,45,724.0,60.0,2.0,9.85,289.0,101.85,54.87
2018,3,23,8,0,773.0,64.0,2.0,10.0,343.0,159.12,95.99
2018,3,23,8,15,805.0,67.5,2.1,10.15,396.0,218.22,146.59
2018,3,23,8,30,837.0,71.0,2.2,10.3,449.0,280.58,202.86
2018,3,23,8,45,860.0,74.0,2.3,10.4,498.5,345.28,261.79
2018,3,23,9,0,883.0,77.0,2.4,10.5,548.0,408.4,318.57
2018,3,23,9,15,900.5,78.0,2.55,10.7,592.5,468.44,371.63
2018,3,23,9,30,918.0,79.0,2.7,10.9,637.0,528.71,423.32
2018,3,23,9,45,930.5,80.5,2.85,11.05,676.0,586.67,471.81
2018,3,23,10,0,943.0,82.0,3.0,11.2,715.0,643.77,518.26
2018,3,23,10,15,951.0,83.5,3.2,11.35,747.0,696.84,560.68
2018,3,23,10,30,959.0,85.0,3.4,11.5,779.0,748.08,600.24
2018,3,23,10,45,964.0,86.5,3.6,11.6,803.5,795.05,634.45
2018,3,23,11,0,969.0,88.0,3.8,11.7,828.0,839.47,666.62
2018,3,23,11,15,972.0,89.0,4.0,11.8,844.5,879.0,695.12
2018,3,23,11,30,975.0,90.0,4.2,11.9,861.0,915.45,721.39
2018,3,23,11,45,975.0,91.5,4.4,11.95,869.5,946.57,744.6
2018,3,23,12,0,975.0,93.0,4.6,12.0,878.0,974.15,765.4
2018,3,23,12,15,975.5,92.5,4.7,12.0,878.0,996.38,781.81
2018,3,23,12,30,976.0,92.0,4.8,12.0,878.0,1014.83,795.7
2018,3,23,12,45,975.5,91.0,4.9,12.05,870.5,1027.94,805.83
2018,3,23,13,0,975.0,90.0,5.0,12.1,863.0,1037.1,813.34
2018,3,23,13,15,971.0,89.0,5.05,12.05,846.0,1038.9,815.71
2018,3,23,13,30,967.0,88.0,5.1,12.0,829.0,1036.69,815.44
2018,3,23,13,45,960.5,87.5,5.15,11.95,804.5,1028.66,811.2
2018,3,23,14,0,954.0,87.0,5.2,11.9,780.0,1016.76,804.36
2018,3,23,14,15,945.0,86.0,5.2,11.8,748.5,998.15,792.57
2018,3,23,14,30,936.0,85.0,5.2,11.7,717.0,975.94,778.3
2018,3,23,14,45,923.0,83.0,5.2,11.65,678.0,945.49,757.89
2018,3,23,15,0,910.0,81.0,5.2,11.6,639.0,911.96,735.2
2018,3,23,15,15,894.0,79.0,5.2,11.6,595.0,873.01,708.21
2018,3,23,15,30,878.0,77.0,5.2,11.6,551.0,831.66,679.2
2018,3,23,15,45,853.5,75.0,5.05,11.4,502.0,787.92,647.76
2018,3,23,16,0,829.0,73.0,4.9,11.2,453.0,736.13,609.73
2018,3,23,16,15,793.5,71.0,4.85,11.1,400.5,675.46,564.32
2018,3,23,16,30,758.0,69.0,4.8,11.0,348.0,615.11,518.03
2018,3,23,16,45,708.5,64.5,4.7,10.9,294.0,543.66,459.25
2018,3,23,17,0,659.0,60.0,4.6,10.8,240.0,478.43,403.52
2018,3,23,17,15,583.0,54.0,4.4,10.55,188.0,397.17,332.62
2018,3,23,17,30,507.0,48.0,4.2,10.3,136.0,322.3,264.97
2018,3,23,17,45,375.5,38.5,4.0,10.05,91.5,226.73,178.71
2018,3,23,18,0,244.0,29.0,3.8,9.8,47.0,139.79,79.28
2018,3,23,18,15,128.5,15.5,3.8,9.75,24.5,55.29,0.0
2018,3,23,18,30,13.0,2.0,3.8,9.7,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,8.85,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,3,24,6,15,15.0,9.0,2.6,9.1,10.0,8.58,0.0
2018,3,24,6,30,24.0,16.0,2.7,9.3,18.0,14.42,3.08
2018,3,24,6,45,35.5,27.5,2.85,9.5,32.5,24.35,15.59
2018,3,24,7,0,47.0,39.0,3.0,9.7,47.0,34.07,24.92
2018,3,24,7,15,64.5,54.5,3.05,9.75,69.5,46.68,36.66
2018,3,24,7,30,82.0,70.0,3.1,9.8,92.0,60.48,46.05
2018,3,24,7,45,144.5,104.0,3.15,9.85,153.0,99.12,74.54
2018,3,24,8,0,207.0,138.0,3.2,9.9,214.0,143.51,108.41
2018,3,24,8,15,152.5,160.0,3.25,9.95,220.5,169.14,132.71
2018,3,24,8,30,98.0,182.0,3.3,10.0,227.0,187.09,150.29
2018,3,24,8,45,82.0,199.0,3.35,10.1,239.5,204.79,165.73
2018,3,24,9,0,66.0,216.0,3.4,10.2,252.0,220.61,179.15
2018,3,24,9,15,207.0,225.5,3.55,10.25,350.0,297.0,241.0
2018,3,24,9,30,348.0,235.0,3.7,10.3,448.0,389.9,316.59
2018,3,24,9,45,559.0,189.5,3.85,10.35,556.0,487.04,396.24
2018,3,24,10,0,770.0,144.0,4.0,10.4,664.0,603.27,490.38
2018,3,24,10,15,806.0,138.5,4.15,10.45,705.0,661.12,536.83
2018,3,24,10,30,842.0,133.0,4.3,10.5,746.0,719.52,583.35
2018,3,24,10,45,903.5,112.5,4.45,10.55,789.5,779.39,629.55
2018,3,24,11,0,965.0,92.0,4.6,10.6,833.0,843.08,676.69
2018,3,24,11,15,969.5,93.0,4.75,10.6,850.5,883.66,706.58
2018,3,24,11,30,974.0,94.0,4.9,10.6,868.0,921.26,734.41
