Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,30,776.0,158.0,4.2,15.4,732.0,939.75,730.86
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,918.71,717.54
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,899.08,705.26
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,855.12,675.41
2018,4,13,15,30,769.0,119.0,4.2,15.4,582.0,809.38,644.1
2018,4,13,15,45,747.5,113.0,4.25,15.15,533.0,762.9,612.68
2018,4,13,16,0,726.0,107.0,4.3,14.9,484.0,711.36,576.94
2018,4,13,16,15,723.0,98.0,4.35,14.65,441.0,669.24,547.68
2018,4,13,16,30,720.0,89.0,4.4,14.4,398.0,625.12,515.68
2018,4,13,16,45,679.0,83.0,4.45,14.1,344.0,558.02,463.3
2018,4,13,17,0,638.0,77.0,4.5,13.8,290.0,492.96,410.8
2018,4,13,17,15,583.0,70.5,4.5,13.4,239.0,422.06,351.59
2018,4,13,17,30,528.0,64.0,4.5,13.0,188.0,355.45,293.79
2018,4,13,17,45,442.5,54.5,4.45,12.55,140.5,276.74,224.39
2018,4,13,18,0,357.0,45.0,4.4,12.1,93.0,206.54,160.8
2018,4,13,18,15,229.5,31.0,4.3,11.85,57.0,127.91,83.7
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,43.88,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,14.77,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,23.03,8.82
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,31.82,22.02
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,41.41,31.33
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,45.94,35.79
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,50.31,39.87
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,66.87,42.47
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,117.35,67.99
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,170.58,107.44
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,227.92,156.05
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,288.93,210.18
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,348.72,263.44
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,407.66,315.22
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,467.76,366.37
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,526.12,414.4
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,585.77,461.6
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,640.54,503.88
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,694.6,544.28
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,744.57,581.2
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,792.76,614.12
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,836.89,643.43
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,878.62,670.77
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,915.14,695.39
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,948.72,718.0
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,977.38,736.92
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,1002.71,753.66
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,1023.12,768.54
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,1039.95,781.17
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,1050.09,789.34
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,1056.45,795.15
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,1057.01,797.38
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,1053.77,797.19
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,1044.21,793.0
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,1030.96,786.38
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,1011.11,775.42
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,987.85,762.08
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,958.41,744.04
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,925.99,723.78
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,886.94,697.82
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,852.59,675.1
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,803.27,643.7
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,752.61,610.39
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,694.61,569.19
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,636.62,526.98
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,572.89,477.02
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,508.25,424.58
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,403.83,337.24
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,307.97,255.09
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,208.96,169.4
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,118.41,91.34
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,70.84,46.0
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,16.74,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,13.82,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,23.18,10.39
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,33.2,23.32
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,44.76,34.36
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,57.05,45.78
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,73.08,60.32
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,98.05,75.33
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,133.05,102.9
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,162.05,126.1
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,191.63,150.61
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,239.46,187.72
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,294.9,232.14
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,334.23,265.46
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,373.9,298.53
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,411.25,329.2
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,448.14,358.89
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,547.83,440.19
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,668.09,536.51
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,729.43,584.69
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,790.96,630.85
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,833.91,661.6
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,874.4,690.47
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,909.07,715.35
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,940.78,738.12
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,967.6,757.78
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,991.08,775.17
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,1009.21,789.53
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,1023.76,801.5
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,953.24,752.13
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,859.67,682.36
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,662.21,529.76
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,449.32,358.67
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,359.53,288.26
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,259.18,207.61
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,219.03,175.6
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,179.09,143.3
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,141.36,112.53
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,104.05,81.75
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,141.45,113.6
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,179.36,145.77
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,212.89,175.09
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,237.21,196.77
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,258.88,216.45
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,266.43,224.19
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,267.23,226.25
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,272.32,231.14
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,204.58,172.38
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,141.57,117.1
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,95.79,76.43
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,60.35,44.72
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,37.59,22.61
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,13.75,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,9.05,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,16.7,6.72
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,29.23,20.06
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,41.44,31.61
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,54.39,43.69
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,67.26,55.51
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,75.24,59.48
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,83.63,66.33
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,126.15,98.75
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,184.44,144.87
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,242.48,189.17
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,321.24,253.14
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,305.82,246.46
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,269.5,219.44
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,332.33,271.58
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,405.52,331.86
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,495.03,404.56
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,592.1,482.01
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,619.18,502.36
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,642.13,519.24
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,658.39,531.02
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,675.14,542.91
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,528.85,427.38
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,356.96,288.24
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,379.47,307.86
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,395.5,321.99
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,483.23,393.53
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,564.71,459.02
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,427.05,348.64
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,276.46,225.25
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,420.63,343.56
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,579.27,469.27
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,784.22,635.71
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,974.6,781.85
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,982.58,788.92
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,981.92,790.84
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,950.64,769.71
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,909.11,740.87
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,882.33,722.54
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,851.69,701.15
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,726.67,606.55
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,600.82,506.19
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,568.04,481.79
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,537.41,458.01
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,491.87,420.49
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,445.53,381.19
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,379.25,323.49
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,316.7,267.51
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,244.5,202.2
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,183.71,145.89
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,117.75,82.69
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,53.08,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,17.63,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,26.79,15.21
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,33.38,23.95
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,39.73,30.29
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,43.96,34.44
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,48.02,38.21
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,71.3,42.23
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,123.87,70.92
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,183.58,117.26
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,242.67,168.39
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,301.7,221.63
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,362.88,276.44
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,423.18,329.36
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,484.24,381.05
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,545.11,430.42
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,603.43,475.79
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,658.21,516.6
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,711.87,554.77
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,762.3,588.66
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,810.77,618.15
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,854.15,643.15
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,894.95,665.59
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,931.6,688.05
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,965.28,708.48
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,994.0,725.55
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,1019.36,740.52
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,1038.37,754.13
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,1053.71,765.64
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,1063.85,775.18
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,1070.2,782.42
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,1069.29,786.36
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,1064.6,787.78
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,1052.65,784.16
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,1037.12,778.0
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,1016.94,770.04
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,993.4,759.23
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,971.6,749.19
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,938.43,730.71
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,895.02,702.08
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,849.65,671.8
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,794.46,637.06
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,738.44,600.06
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,670.0,551.41
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,600.3,499.14
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,546.2,457.3
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,491.75,413.36
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,419.56,352.63
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,351.93,293.7
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,273.67,224.32
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,204.2,161.31
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,130.22,92.21
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,61.4,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,21.99,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,8.58,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,13.9,5.49
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,21.8,13.69
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,29.7,21.19
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,30.16,21.82
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,30.62,22.31
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,53.46,40.89
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,75.8,59.96
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,82.81,65.72
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,89.81,71.4
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,102.29,81.63
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,114.89,91.86
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,166.26,133.92
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,217.31,174.98
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,265.56,213.27
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,316.46,253.21
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,397.21,316.74
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,485.74,385.05
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,473.61,374.57
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,456.76,360.72
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,469.29,370.02
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,484.43,381.06
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,461.57,363.2
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,436.7,343.84
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,399.22,314.89
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,360.23,284.49
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,392.05,309.58
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,424.46,334.75
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,467.66,368.51
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,511.47,402.45
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,553.49,435.24
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,582.59,458.34
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,685.12,540.44
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,783.86,617.57
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,873.25,687.64
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,944.0,739.16
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,937.52,735.54
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,925.43,728.71
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,896.48,709.78
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,870.96,693.42
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,823.24,660.88
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,779.82,631.25
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,723.06,590.9
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,665.82,549.42
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,598.06,497.22
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,531.97,443.83
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,438.06,366.06
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,350.92,291.71
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,268.56,219.67
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,196.16,154.96
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,129.08,92.44
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,66.14,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,23.77,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.72,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,17.63,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,25.23,15.01
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,31.04,21.88
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,36.62,27.38
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,40.61,31.23
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,44.4,34.71
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,72.86,40.94
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,129.7,74.79
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,185.58,119.37
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,242.9,170.15
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,301.03,222.75
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,362.14,277.99
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,423.08,332.23
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,488.66,388.81
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,546.63,438.05
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,604.31,485.59
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,659.13,529.34
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,712.83,570.94
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,762.2,607.7
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,809.33,640.78
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,809.52,639.54
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,797.7,627.64
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,869.12,682.14
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,939.78,732.67
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,980.18,761.28
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,1024.98,793.16
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,951.66,742.61
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,868.19,682.25
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,833.44,655.62
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,797.19,627.11
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,900.01,710.28
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,990.59,779.25
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,1025.0,805.0
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,1044.45,820.46
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,1023.84,807.03
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,999.82,791.43
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,969.86,771.36
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,937.03,749.16
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,904.92,727.28
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,862.9,697.87
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,812.48,662.03
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,760.79,624.81
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,700.88,580.61
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,641.13,535.72
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,577.9,484.88
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,513.76,431.94
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,440.5,370.08
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,371.81,310.13
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,291.39,238.89
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,219.59,173.93
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,141.97,102.81
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,69.72,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,25.0,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,3.81,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,12.67,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,21.62,12.32
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,32.65,23.29
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,44.79,34.64
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,59.82,48.42
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,75.93,62.92
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,97.72,77.23
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,117.27,94.31
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,141.58,113.75
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,167.4,134.26
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,200.17,159.94
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,240.46,191.8
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,309.53,245.04
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,402.69,318.49
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,482.92,382.57
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,579.79,459.07
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,640.77,506.68
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,704.46,555.47
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,752.29,590.6
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,797.77,622.09
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,829.69,643.88
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,854.08,660.41
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,883.59,680.06
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,910.0,697.44
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,901.05,690.84
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,880.58,674.44
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,930.81,712.22
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,972.87,741.43
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,975.33,744.07
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,974.45,744.84
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,971.78,744.64
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,972.12,746.63
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,974.03,750.23
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,978.19,755.84
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,991.67,768.16
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,991.35,770.9
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,943.54,740.19
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,902.3,713.96
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,881.97,701.08
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,850.39,679.82
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,809.05,653.4
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,759.49,620.08
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,703.71,580.02
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,647.58,538.82
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,584.07,489.09
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,521.82,438.28
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,453.65,380.65
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,386.84,322.29
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,309.9,253.85
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,240.7,190.58
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,150.96,109.86
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,70.88,1.02
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,25.39,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,7.63,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,17.14,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,28.65,18.45
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,36.09,26.4
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,43.15,33.23
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,45.1,35.22
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,47.12,37.08
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,78.82,44.43
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,135.48,79.09
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,190.15,122.02
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,248.5,172.58
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,306.82,224.77
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,367.19,278.13
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,426.67,329.57
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,489.53,381.72
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,546.4,427.33
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,603.01,470.9
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,656.79,510.51
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,709.48,547.7
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,758.93,580.7
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,806.46,610.45
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,849.29,636.28
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,889.59,659.98
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,925.96,682.81
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,959.33,703.62
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,986.72,721.57
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,1010.71,737.45
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,1029.75,753.17
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,1045.16,766.45
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,1055.38,776.46
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,1061.82,783.97
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,1061.93,787.18
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,1058.23,787.94
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,1048.28,785.06
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,1034.68,779.63
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,1001.36,759.91
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,974.13,744.26
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,941.39,724.66
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,906.08,703.01
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,876.73,684.13
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,843.86,662.59
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,789.96,627.27
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,735.43,590.67
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,686.57,556.97
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,636.58,521.65
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,577.61,476.25
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,517.12,428.13
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,448.42,371.72
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,383.23,316.07
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,306.47,249.02
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,237.32,186.82
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,157.76,115.0
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,86.14,13.26
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,31.25,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,5.72,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,15.86,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,26.12,16.55
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,41.5,31.23
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,56.44,45.13
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,74.72,61.79
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,92.35,77.56
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,114.8,87.87
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,146.34,107.37
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,187.86,138.49
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,233.13,174.65
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,280.6,214.2
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,333.42,258.24
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,393.81,307.33
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,462.98,362.86
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,526.64,413.81
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,596.7,468.33
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,634.77,496.48
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,668.06,520.06
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,689.9,534.32
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,703.44,542.05
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,734.37,562.92
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,762.81,581.48
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,780.3,592.63
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,794.92,601.78
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,842.6,636.04
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,890.18,669.63
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,940.03,706.15
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,988.69,740.32
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,1031.06,768.78
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,1067.75,793.49
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,1066.56,793.77
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,1061.69,792.13
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,1059.11,792.62
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,1052.49,790.46
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,1024.48,773.88
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,993.51,755.35
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,967.34,739.84
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,930.08,716.46
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,895.78,694.39
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,858.64,670.12
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,807.67,636.13
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,755.49,600.75
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,699.62,562.51
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,643.22,522.85
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,581.44,475.84
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,518.4,426.26
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,440.79,363.52
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,368.13,302.52
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,294.9,238.93
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,229.05,180.1
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,149.51,109.48
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,78.53,19.79
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,28.06,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,6.67,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,19.41,1.04
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,30.94,20.8
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,45.1,34.39
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,58.77,47.1
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,71.29,58.5
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,83.35,69.2
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,111.73,80.09
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,147.7,102.26
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,189.76,139.1
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,221.66,168.27
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,253.01,194.34
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,282.94,218.75
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,336.61,259.74
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,402.31,309.66
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,467.28,358.73
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,544.78,416.38
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,615.93,468.11
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,696.0,524.84
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,751.0,562.0
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,803.93,595.57
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,847.79,622.07
2018,4,23,11,0,907.0,132.0,0.5,17.9,925.0,889.57,646.96
2018,4,23,11,15,875.0,150.0,0.6,18.1,925.0,910.67,660.85
2018,4,23,11,30,843.0,168.0,0.7,18.3,925.0,934.04,676.56
2018,4,23,11,45,797.5,191.5,0.85,18.5,911.5,940.07,682.25
2018,4,23,12,0,752.0,215.0,1.0,18.7,898.0,946.73,688.56
2018,4,23,12,15,765.0,208.5,1.15,18.75,902.0,970.33,706.06
2018,4,23,12,30,778.0,202.0,1.3,18.8,906.0,985.03,717.66
2018,4,23,12,45,701.5,243.5,1.45,18.8,873.0,970.11,710.5
