Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,840.85,653.91
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,981.71,756.89
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,1000.7,768.98
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,1022.8,784.36
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,1038.15,795.31
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,1040.46,797.53
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,1032.89,792.83
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,1021.66,785.84
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,959.46,743.66
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,894.5,699.32
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,879.08,689.69
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,859.89,677.05
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,818.45,648.73
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,775.12,618.89
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,748.89,601.69
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,718.14,580.85
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,642.88,525.81
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,571.04,470.36
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,422.24,351.18
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,284.01,236.88
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,335.95,281.2
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,365.56,304.16
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,296.92,244.11
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,234.52,188.19
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,157.45,120.4
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,96.44,64.02
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,37.85,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.81,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,8.1,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,15.0,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,27.76,17.7
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,40.68,30.48
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,52.39,41.55
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,64.05,52.34
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,64.89,53.14
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,63.87,49.12
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,101.6,77.55
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,145.68,111.22
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,179.84,140.37
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,211.68,167.32
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,233.96,185.63
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,250.08,198.33
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,287.75,226.97
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,327.71,256.43
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,376.32,293.37
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,432.16,335.42
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,493.08,380.94
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,560.2,430.32
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,597.62,458.52
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,635.43,486.97
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,681.15,521.36
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,732.07,559.05
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,756.58,576.16
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,779.64,592.39
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,838.24,635.47
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,897.54,678.29
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,965.16,727.36
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,1025.11,766.6
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,1029.28,768.85
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,1029.9,769.46
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,1042.21,779.53
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,1041.46,780.9
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,1037.67,780.13
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,1029.98,776.87
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,1010.85,767.11
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,988.47,755.07
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,953.86,734.37
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,924.54,717.12
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,884.77,690.78
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,842.9,662.77
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,800.89,636.72
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,756.89,609.01
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,701.01,569.86
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,644.77,529.58
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,580.56,480.66
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,520.05,432.66
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,460.45,383.37
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,403.15,334.24
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,328.63,269.53
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,260.88,208.97
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,187.86,143.78
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,126.63,85.66
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,60.99,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,10.77,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,3.34,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,6.57,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,11.27,3.89
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,15.75,8.36
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,21.79,14.02
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,27.83,19.64
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,37.61,28.54
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,47.39,35.48
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,81.92,64.95
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,115.03,92.7
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,134.6,108.63
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,154.71,124.88
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,192.67,155.35
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,228.57,183.91
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,264.44,212.3
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,302.3,242.05
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,337.01,268.79
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,373.27,296.37
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,401.13,316.96
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,429.59,337.7
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,426.87,334.78
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,422.27,330.5
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,429.16,335.3
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,435.58,339.68
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,479.47,373.66
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,524.81,408.37
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,494.71,385.59
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,462.8,361.48
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,455.21,356.77
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,447.11,351.52
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,390.88,308.87
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,333.72,264.75
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,314.59,250.07
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,285.13,227.01
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,288.05,229.89
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,290.96,232.74
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,315.07,252.57
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,328.15,263.65
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,345.55,278.83
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,362.26,293.49
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,467.46,381.87
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,564.98,462.36
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,563.16,463.15
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,567.75,468.86
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,538.47,447.0
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,506.39,422.53
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,465.45,390.04
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,422.89,355.36
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,411.22,345.72
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,388.37,325.1
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,322.03,266.31
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,261.17,210.88
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,185.59,143.33
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,124.22,85.79
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,61.86,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,12.69,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,9.53,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,16.71,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,26.76,17.16
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,36.54,26.87
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,51.55,40.82
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,65.99,54.08
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,83.78,70.15
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,103.77,83.3
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,121.18,97.11
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,141.25,114.13
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,167.62,134.84
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,201.38,161.76
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,249.67,198.92
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,309.3,246.29
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,383.82,305.62
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,483.7,386.61
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,546.45,438.49
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,611.41,491.52
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,667.67,536.7
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,724.17,581.22
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,760.17,608.06
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,788.98,628.98
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,824.02,654.43
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,853.7,675.57
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,835.0,658.59
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,809.23,636.25
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,835.05,655.51
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,859.33,673.34
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,923.89,723.49
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,990.05,773.36
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,976.21,762.66
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,958.72,749.28
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,855.24,670.12
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,740.98,582.06
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,733.38,578.09
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,723.87,572.23
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,764.21,604.87
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,789.3,626.14
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,630.3,503.86
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,477.27,382.92
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,387.56,313.07
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,312.54,253.13
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,278.68,226.85
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,244.74,200.07
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,317.97,263.27
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,382.99,318.5
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,381.13,318.48
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,383.11,320.9
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,331.15,277.38
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,281.2,234.6
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,222.77,183.72
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,183.09,147.59
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,124.57,95.75
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,79.59,54.48
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,41.88,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,10.18,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,11.91,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.88,2.41
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,29.55,19.6
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,37.56,27.68
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,41.48,31.64
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,45.29,35.27
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,48.04,37.76
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,62.45,39.72
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,111.64,62.12
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,169.36,104.1
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,224.71,151.22
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,282.09,202.72
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,339.35,254.65
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,398.07,307.07
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,456.61,358.11
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,519.06,410.66
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,573.96,455.92
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,627.71,498.93
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,680.95,540.35
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,733.48,580.12
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,780.53,613.65
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,825.55,644.81
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,868.01,673.83
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,908.19,700.98
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,936.98,720.4
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,961.68,737.05
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,983.1,751.18
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,994.11,758.2
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,993.99,758.21
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,984.11,751.69
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,973.51,743.71
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,959.26,733.12
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,969.51,742.16
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,976.41,748.75
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,999.37,765.53
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,1010.74,774.13
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,1010.05,775.35
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,996.14,767.72
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,969.03,751.01
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,938.78,732.09
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,901.21,707.15
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,861.37,680.41
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,822.4,656.07
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,775.12,624.89
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,722.11,587.86
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,668.4,549.52
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,607.44,503.1
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,547.3,455.22
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,482.71,402.06
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,419.02,347.85
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,346.8,284.85
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,280.65,225.33
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,205.95,158.48
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,142.09,99.19
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,73.27,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,17.91,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,7.63,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.84,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,12.84,5.38
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,13.5,6.36
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,17.96,10.53
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,24.36,16.39
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,45.85,35.79
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,64.2,49.66
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,76.37,59.89
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,88.56,70.01
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,116.86,93.35
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,145.78,116.96
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,209.5,167.79
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,279.72,223.81
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,342.85,273.63
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,424.48,339.3
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,493.79,395.4
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,573.64,459.29
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,627.54,501.75
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,683.74,545.14
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,730.4,579.39
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,775.69,611.42
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,778.59,610.37
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,770.92,601.26
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,780.62,605.47
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,785.38,605.82
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,868.52,668.84
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,949.33,724.89
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,972.01,741.38
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,991.87,756.51
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,1003.24,765.39
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,1011.32,772.18
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,995.22,763.28
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,975.83,752.56
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,923.08,718.51
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,862.69,677.55
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,924.41,725.04
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,975.08,763.13
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,947.07,744.76
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,916.23,724.75
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,878.95,699.33
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,839.42,672.09
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,799.56,643.17
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,751.99,608.29
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,698.27,569.26
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,644.3,529.49
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,584.62,483.16
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,528.07,437.52
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,462.84,384.03
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,400.66,331.31
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,331.23,271.03
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,267.71,214.21
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,195.63,150.17
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,134.27,94.07
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,66.97,4.96
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,13.04,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,13.34,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.74,6.62
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,27.31,17.83
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,32.7,23.36
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,35.67,26.39
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,39.92,30.37
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,76.61,63.27
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,109.89,87.76
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,121.74,97.02
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,135.39,108.66
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,136.8,109.64
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,137.15,109.72
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,157.19,125.8
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,177.84,142.3
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,216.09,173.02
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,252.87,202.33
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,283.14,226.21
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,314.48,250.79
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,355.36,283.03
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,398.53,316.85
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,410.5,325.67
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,422.12,334.25
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,401.28,317.17
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,378.28,298.38
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,509.87,402.39
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,643.1,504.58
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,808.35,635.57
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,967.26,753.57
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,943.77,735.72
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,909.78,710.21
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,990.48,769.07
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,1066.13,821.54
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,1065.6,822.45
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,1061.36,821.37
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,1051.43,816.02
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,1037.92,808.23
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,1018.47,796.59
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,995.72,782.6
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,966.44,763.84
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,934.32,742.9
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,897.21,717.33
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,857.81,689.9
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,817.96,664.03
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,770.19,631.41
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,715.8,591.63
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,661.1,550.95
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,599.96,502.82
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,542.25,455.59
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,474.81,399.0
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,410.53,343.44
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,339.1,280.36
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,273.9,221.28
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,200.13,155.15
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,137.49,97.79
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,71.57,13.22
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,16.75,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,13.82,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,21.34,7.58
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,30.17,20.43
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.63,28.72
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.15,37.65
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,57.18,45.97
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,79.18,65.7
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,102.52,78.37
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,141.63,108.31
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,171.32,135.21
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,203.98,159.79
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,248.43,195.02
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,300.37,233.03
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,385.52,301.56
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,442.31,351.14
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,505.38,404.99
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,543.16,437.15
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,574.2,462.31
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,617.97,496.84
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,658.9,528.3
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,691.87,553.03
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,721.76,574.94
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,771.97,613.48
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,822.69,651.93
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,874.82,691.67
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,927.43,730.36
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,944.95,741.89
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,958.93,751.03
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,970.88,760.15
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,979.74,767.11
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,987.59,773.96
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,992.43,778.42
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,1013.63,795.38
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,1024.23,804.77
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,1029.17,810.12
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,1020.27,805.61
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,1000.94,793.1
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,969.88,772.04
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,952.16,760.85
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,930.3,746.58
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,891.24,719.04
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,850.09,689.83
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,795.11,650.72
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,739.64,610.56
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,683.76,568.99
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,625.44,524.19
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,572.78,481.96
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,520.6,439.0
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,456.45,384.91
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,395.41,331.97
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,322.42,267.73
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,254.74,206.91
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,184.29,143.86
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,125.12,90.27
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,66.17,17.87
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,14.7,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,13.34,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.45,7.98
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,30.12,20.56
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.38,29.54
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.18,37.83
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,56.56,45.54
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,63.03,51.33
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,82.23,56.67
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,125.83,81.02
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,172.53,116.2
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,220.24,156.4
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,270.43,200.37
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,322.09,245.76
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,376.0,292.47
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,429.98,338.27
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,485.35,383.99
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,535.82,424.7
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,584.26,462.62
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,646.07,511.3
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,713.49,563.37
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,759.03,597.06
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,802.4,628.62
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,846.56,658.99
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,889.55,688.14
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,928.85,714.69
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,972.81,744.31
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,1002.19,763.6
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,1028.62,780.94
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,1048.5,793.99
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,1064.95,804.83
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,1076.86,813.38
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,1085.05,819.59
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,1084.56,820.59
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,1080.29,819.21
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,1070.3,813.57
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,1056.66,805.58
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,1030.21,790.27
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,1000.89,772.78
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,976.86,758.6
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,949.43,741.83
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,913.45,717.71
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,874.9,691.61
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,829.17,661.47
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,787.5,633.78
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,734.01,595.8
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,679.83,556.67
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,620.04,511.07
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,560.84,463.74
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,494.62,409.45
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,433.16,357.29
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,361.6,295.23
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,295.69,236.34
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,221.17,170.05
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,156.98,111.66
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,86.31,29.48
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,26.85,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,13.82,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.22,9.71
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,28.28,18.69
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,34.1,24.41
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,37.02,27.31
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,39.86,29.95
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,45.84,35.25
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,66.54,38.13
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,119.43,65.45
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,174.46,106.22
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,228.78,151.0
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,292.72,205.98
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,343.87,253.28
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,390.84,295.47
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,453.95,346.9
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,521.37,399.93
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,572.46,440.14
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,619.78,476.24
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,670.94,513.7
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,720.78,548.99
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,766.31,582.23
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,809.56,612.31
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,843.83,636.03
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,875.22,657.85
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,890.9,669.88
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,905.62,681.46
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,946.51,710.66
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,990.22,741.48
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,1017.49,761.42
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,1050.14,785.17
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,1055.52,790.24
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,1057.25,793.22
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,1035.86,780.69
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,1021.38,773.0
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,998.84,759.61
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,973.37,744.2
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,986.47,754.75
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,985.22,755.24
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,955.21,736.29
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,930.01,720.87
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,892.31,695.96
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,852.45,669.39
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,805.67,637.23
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,757.53,603.76
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,703.8,565.81
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,652.45,528.89
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,550.99,450.14
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,453.53,372.77
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,390.7,321.95
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,331.57,272.64
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,267.78,218.37
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,209.99,168.06
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,152.35,117.65
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,97.02,69.21
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,52.08,19.55
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,12.05,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,7.4,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,13.9,6.46
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,20.4,12.57
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,31.09,22.39
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,41.8,32.15
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,72.95,60.11
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,102.42,82.01
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,119.82,96.09
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,137.62,110.44
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,154.24,123.79
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,171.0,137.17
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,181.3,145.17
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,191.34,152.88
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,224.26,178.92
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,255.2,203.11
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,299.01,237.32
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,345.18,273.01
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,404.53,319.02
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,468.38,367.89
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,552.12,432.71
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,643.74,502.25
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,628.77,489.54
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,609.18,473.82
