Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,602.41,468.02
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,596.64,462.74
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,592.46,459.0
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,586.74,454.11
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,621.39,481.39
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,665.61,515.18
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,751.68,582.62
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,848.55,656.05
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,797.75,616.44
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,735.19,569.12
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,795.83,617.55
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,842.06,654.7
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,918.15,713.09
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,975.08,753.81
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,856.91,671.35
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,733.47,579.67
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,721.58,574.31
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,704.99,564.65
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,728.62,586.26
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,736.81,594.73
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,613.88,501.14
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,497.26,408.81
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,460.52,381.25
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,421.71,350.75
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,409.51,341.02
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,393.94,326.79
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,328.15,269.71
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,267.48,215.65
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,195.56,152.08
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,136.38,98.97
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,75.94,33.91
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,21.21,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,3.34,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,7.4,0.85
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,10.18,3.51
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,14.36,7.4
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,18.54,11.25
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,34.81,26.03
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,51.12,38.65
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,58.59,44.9
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,66.07,51.07
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,75.9,59.17
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,85.65,67.12
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,101.11,79.75
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,116.62,92.29
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,127.46,100.88
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,138.41,109.52
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,159.64,126.53
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,181.24,143.71
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,201.84,160.0
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,222.81,176.48
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,275.71,218.24
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,331.32,261.48
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,341.12,268.64
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,350.86,275.9
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,359.03,282.01
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,367.16,288.13
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,393.53,308.43
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,420.38,328.95
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,477.7,373.21
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,536.18,417.74
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,593.39,461.53
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,640.84,497.87
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,639.01,497.11
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,636.21,495.96
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,718.82,562.56
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,797.68,624.98
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,895.27,701.91
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,964.15,751.86
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,944.98,739.35
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,914.86,719.73
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,877.65,694.66
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,838.32,667.98
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,793.51,637.79
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,747.27,606.05
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,695.78,569.34
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,646.34,533.39
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,587.91,488.02
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,530.41,442.12
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,446.53,373.08
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,369.74,308.26
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,276.08,228.32
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,198.5,161.05
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,140.95,110.09
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,96.5,70.12
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,53.96,25.27
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,14.44,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,3.34,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.94,0.44
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,9.26,2.65
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,13.89,6.93
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,18.54,11.19
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,38.07,28.87
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,57.66,44.11
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,89.95,71.35
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,121.49,97.48
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,145.12,116.53
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,169.46,135.98
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,188.56,151.03
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,208.22,166.47
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,226.05,180.35
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,244.2,194.43
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,302.97,240.79
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,368.69,291.92
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,415.29,327.61
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,465.64,365.87
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,513.88,402.75
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,565.08,441.56
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,680.8,532.78
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,805.91,628.46
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,874.97,678.58
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,944.5,726.94
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,970.29,744.56
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,993.06,760.51
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,1010.75,773.19
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,1025.15,783.76
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,1034.16,790.63
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,1039.68,795.26
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,1039.67,796.55
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,1036.12,795.63
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,1027.51,791.17
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,1015.44,784.43
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,996.92,773.29
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,975.14,759.91
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,949.35,743.4
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,920.63,724.79
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,883.23,699.57
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,843.6,672.58
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,807.14,648.18
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,762.46,617.32
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,712.51,581.53
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,661.62,544.5
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,603.86,500.29
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,546.54,454.45
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,483.99,403.02
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,425.61,353.32
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,336.49,277.0
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,257.99,208.43
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,190.95,148.83
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,132.91,96.76
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,81.5,41.95
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,32.73,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.77,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,16.68,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.62,13.57
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,31.02,21.51
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,37.13,27.51
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,48.82,38.3
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,59.12,47.67
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,60.59,48.96
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,81.03,51.75
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,132.96,85.04
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,180.98,124.14
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,226.25,160.24
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,279.86,205.52
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,340.38,256.9
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,410.6,316.47
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,467.59,366.05
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,524.78,414.35
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,579.22,459.18
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,632.47,501.76
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,681.52,539.74
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,727.88,574.69
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,775.41,609.51
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,821.67,642.1
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,861.89,669.86
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,899.75,695.82
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,933.8,718.81
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,965.05,739.79
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,991.47,757.19
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,1014.78,772.45
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,1031.5,783.5
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,1044.74,792.33
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,1051.48,797.03
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,1054.66,799.51
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,1055.26,800.8
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,1052.28,799.82
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,1043.2,795.22
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,1030.61,788.34
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,1011.58,777.05
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,989.27,763.55
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,961.84,746.03
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,931.46,726.43
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,894.6,701.98
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,862.18,680.62
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,817.26,650.65
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,770.69,619.06
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,718.77,582.6
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,666.12,544.92
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,607.92,500.81
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,552.45,456.92
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,487.13,403.92
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,424.39,351.28
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,356.43,292.64
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,293.61,236.65
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,222.56,173.3
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,160.88,117.58
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,93.03,50.74
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,30.62,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.86,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,10.48,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.57,5.9
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.84,10.89
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,23.44,15.32
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,30.62,21.98
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,36.21,27.09
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,52.06,41.33
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,67.89,52.72
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,72.14,56.14
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,76.35,59.49
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,88.62,69.57
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,100.88,79.56
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,117.38,92.98
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,134.02,106.39
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,150.35,119.44
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,166.94,132.62
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,182.26,144.71
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,197.86,156.98
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,223.49,177.27
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,249.58,197.76
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,272.07,215.31
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,294.92,233.06
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,281.38,222.11
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,267.41,210.94
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,271.34,213.98
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,275.22,216.97
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,273.32,215.49
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,271.33,213.97
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,300.52,237.06
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,330.0,260.25
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,296.24,233.86
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,262.18,207.17
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,254.74,201.56
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,247.21,195.82
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,251.39,199.48
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,255.58,203.16
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,293.27,234.03
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,321.68,257.45
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,375.86,301.92
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,429.69,345.84
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,387.62,312.85
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,345.94,280.07
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,352.67,287.48
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,368.33,301.88
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,356.22,293.8
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,341.65,283.52
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,338.23,282.5
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,338.83,284.12
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,315.69,265.24
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,296.97,248.91
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,256.52,213.08
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,216.3,176.34
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,163.11,128.42
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,116.16,85.91
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,64.76,36.25
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,20.71,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,3.24,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,8.79,2.08
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,12.04,5.14
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,16.68,9.43
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,21.33,13.69
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,38.07,28.82
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,54.86,41.68
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,70.27,54.68
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,85.23,67.14
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,83.28,65.23
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,81.06,63.12
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,84.82,66.03
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,88.56,68.9
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,97.29,75.92
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,106.06,82.94
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,139.36,110.07
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,173.04,137.19
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,195.11,154.68
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,217.5,172.32
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,240.12,190.04
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,263.1,207.92
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,270.34,213.3
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,277.61,218.74
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,309.67,243.75
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,347.54,273.04
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,313.72,246.61
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,284.7,223.97
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,313.93,247.2
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,337.43,265.79
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,360.66,284.12
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,384.09,302.61
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,389.28,306.88
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,394.38,311.19
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,399.14,315.58
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,403.67,319.84
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,409.52,325.3
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,415.11,330.62
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,336.6,269.28
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,249.16,199.73
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,283.79,231.1
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,302.67,249.42
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,237.23,194.32
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,169.5,136.61
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,185.37,150.82
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,208.66,171.09
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,239.24,198.67
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,272.56,227.9
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,279.15,234.2
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,270.57,226.86
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,231.55,192.4
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,192.99,157.38
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,144.08,113.46
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,100.8,74.55
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,59.82,34.8
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,18.36,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.86,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,14.24,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,25.49,15.08
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,38.33,28.13
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,50.79,39.91
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,67.88,55.66
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,81.96,68.51
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,83.42,69.79
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,92.32,72.81
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,89.55,70.02
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,85.48,67.06
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,88.67,69.83
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,91.07,71.84
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,99.33,78.5
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,107.62,85.15
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,114.13,90.29
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,120.67,95.44
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,138.36,109.8
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,156.34,124.3
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,177.22,141.1
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,198.44,158.1
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,226.01,180.11
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,253.96,202.28
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,236.19,187.78
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,218.05,173.05
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,236.62,187.84
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,255.36,202.69
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,269.01,213.46
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,282.75,224.29
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,309.6,245.67
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,336.72,267.2
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,358.08,284.05
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,370.84,294.17
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,371.83,295.26
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,372.65,296.3
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,351.14,279.64
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,318.01,253.76
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,289.47,231.38
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,260.9,208.82
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,261.09,209.51
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,261.29,210.21
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,234.66,188.96
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,208.17,167.7
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,216.08,175.05
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,223.8,182.27
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,245.0,201.2
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,255.26,211.02
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,260.65,217.22
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,252.3,211.6
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,176.82,147.71
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,104.85,85.79
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,64.09,50.04
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,25.04,16.03
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,22.47,13.56
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,19.62,10.6
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,16.2,5.94
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,12.52,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.77,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,8.34,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,14.83,6.52
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,24.59,16.05
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,34.36,25.2
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,29.69,21.24
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,25.04,17.09
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,46.93,36.89
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,68.83,53.77
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,66.11,51.25
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,63.27,48.65
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,80.58,63.18
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,97.34,77.1
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,108.48,86.16
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,119.72,95.26
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,163.71,131.42
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,208.35,167.69
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,258.65,208.36
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,313.91,252.69
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,369.33,296.84
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,427.8,342.98
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,505.15,404.98
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,590.43,472.36
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,652.02,520.33
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,716.68,570.19
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,736.81,584.82
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,755.51,598.47
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,774.36,612.41
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,791.93,625.37
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,842.95,665.19
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,888.09,700.46
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,850.81,671.4
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,802.44,634.39
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,779.07,617.15
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,754.12,598.54
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,661.4,527.41
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,580.41,463.92
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,527.15,422.92
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,461.2,371.49
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,354.47,286.7
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,240.19,193.88
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,288.1,234.49
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,325.58,266.3
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,259.02,211.88
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,186.67,151.94
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,168.85,137.7
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,150.9,123.16
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,121.4,98.44
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,92.61,74.06
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,166.81,139.59
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,226.01,190.26
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,227.82,190.1
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,217.03,178.02
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,164.28,130.38
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,117.56,88.1
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,68.01,42.05
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,22.78,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,8.1,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.86,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,8.8,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,14.83,6.64
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,25.52,16.93
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,36.23,26.92
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,55.81,44.8
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,74.62,61.79
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,96.88,81.59
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,124.18,99.26
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,150.43,119.16
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,178.83,141.3
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,207.92,164.4
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,234.03,185.19
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,266.03,210.83
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,299.25,237.21
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,343.88,272.09
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,392.87,310.21
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,474.24,374.92
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,580.29,458.33
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,616.79,485.68
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,649.35,509.77
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,656.91,514.17
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,656.44,512.28
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,581.97,455.2
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,496.03,388.17
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,425.19,333.14
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,338.36,264.49
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,336.48,263.31
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,334.43,261.77
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,394.6,308.85
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,448.94,350.95
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,467.17,365.4
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,485.38,380.01
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,471.71,370.17
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,457.59,360.05
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,397.08,313.85
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,324.87,257.75
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,294.34,234.22
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,263.79,210.38
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,242.69,193.96
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,221.62,177.42
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,215.84,173.16
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,210.09,168.9
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,198.47,160.12
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,186.92,151.35
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,193.15,157.44
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,206.91,169.76
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,226.3,187.69
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,250.14,208.92
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,253.7,213.0
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,258.11,216.74
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,227.03,189.19
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,194.92,159.76
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,146.03,115.8
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,102.4,76.59
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,62.21,39.07
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,19.97,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,9.18,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.91,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,6.48,0.08
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,8.33,1.85
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,12.04,5.27
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,15.75,8.67
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,25.98,17.93
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,36.22,25.69
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,45.07,33.2
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,53.94,40.64
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,61.42,46.82
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,68.91,52.96
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,75.47,58.28
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,82.04,63.57
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,89.06,69.22
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,95.98,74.77
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,109.18,85.47
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,122.47,96.18
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,148.2,117.03
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,174.27,138.0
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,185.64,146.98
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,197.18,156.11
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,195.54,154.59
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,193.84,153.07
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,205.66,162.46
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,217.57,171.9
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,230.51,182.17
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,243.53,192.5
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,233.61,184.58
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,223.53,176.58
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,232.1,183.5
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,240.67,190.41
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,251.2,198.93
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,261.77,207.5
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,258.62,205.2
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,255.41,202.91
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,275.88,219.72
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,296.46,236.6
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,281.19,224.82
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,265.89,213.05
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,256.99,206.41
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,248.07,199.72
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,260.78,211.01
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,263.05,213.87
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,261.24,213.59
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,258.27,212.28
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,281.37,233.42
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,289.09,241.37
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,295.3,247.32
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,286.43,239.78
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,246.93,205.09
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,214.65,175.4
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,163.58,129.66
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,118.13,88.76
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,68.85,43.91
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,27.59,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,10.76,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.86,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,7.51,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,12.04,4.43
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,19.94,12.01
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,27.84,19.4
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,43.21,33.45
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,58.35,47.17
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,85.82,71.74
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,113.41,91.3
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,122.3,98.36
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,130.51,104.98
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,157.81,126.88
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,181.95,146.06
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,183.68,147.33
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,179.33,143.52
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,200.59,160.44
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,222.31,177.61
