Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,259.48,207.09
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,301.12,239.86
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,365.91,291.05
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,435.16,345.05
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,471.57,372.68
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,508.71,400.75
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,501.4,394.24
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,488.47,383.6
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,565.77,443.52
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,642.83,502.03
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,644.34,501.91
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,644.39,501.09
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,636.06,494.34
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,626.4,486.68
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,637.41,495.2
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,647.68,503.18
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,680.03,528.81
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,722.8,561.62
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,774.82,604.7
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,834.94,652.85
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,874.23,685.27
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,903.14,707.57
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,888.93,698.85
2018,5,23,15,0,774.0,134.0,4.3,13.3,718.0,875.72,691.31
2018,5,23,15,15,818.0,114.0,4.3,13.3,700.5,873.06,690.97
2018,5,23,15,30,862.0,94.0,4.3,13.3,683.0,858.26,681.88
2018,5,23,15,45,847.0,91.5,4.4,13.05,637.5,815.06,653.33
2018,5,23,16,0,832.0,89.0,4.5,12.8,592.0,775.75,627.35
2018,5,23,16,15,813.0,85.5,4.55,12.6,543.0,724.99,591.75
2018,5,23,16,30,794.0,82.0,4.6,12.4,494.0,673.42,554.87
2018,5,23,16,45,767.5,78.5,4.6,12.25,443.0,616.3,511.72
2018,5,23,17,0,741.0,75.0,4.6,12.1,392.0,559.66,466.59
2018,5,23,17,15,703.5,71.0,4.6,11.85,340.5,496.91,415.28
2018,5,23,17,30,666.0,67.0,4.6,11.6,289.0,438.13,365.51
2018,5,23,17,45,612.0,62.0,4.6,11.4,239.0,371.46,307.63
2018,5,23,18,0,558.0,57.0,4.6,11.2,189.0,309.51,252.1
2018,5,23,18,15,476.5,49.5,4.55,11.05,143.0,239.93,189.47
2018,5,23,18,30,395.0,42.0,4.5,10.9,97.0,178.86,133.85
2018,5,23,18,45,272.0,31.0,4.45,10.7,62.0,113.0,73.71
2018,5,23,19,0,149.0,20.0,4.4,10.5,27.0,54.46,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.45,13.5,19.76,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.15,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.2,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.25,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.3,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.3,10.4,8.0,7.4,0.93
2018,5,24,6,0,0.0,11.0,2.2,10.5,11.0,10.18,3.55
2018,5,24,6,15,0.0,15.5,2.15,10.6,15.5,14.36,7.42
2018,5,24,6,30,0.0,20.0,2.1,10.7,20.0,18.54,11.25
2018,5,24,6,45,0.0,34.0,2.1,10.8,34.0,31.56,23.05
2018,5,24,7,0,0.0,48.0,2.1,10.9,48.0,44.6,32.99
2018,5,24,7,15,0.0,66.0,2.1,11.1,66.0,61.4,47.23
2018,5,24,7,30,0.0,84.0,2.1,11.3,84.0,78.22,61.3
2018,5,24,7,45,0.0,106.0,2.15,11.45,106.0,97.95,77.64
2018,5,24,8,0,0.0,128.0,2.2,11.6,128.0,117.72,93.8
2018,5,24,8,15,1.5,149.0,2.25,11.8,150.0,137.2,109.48
2018,5,24,8,30,3.0,170.0,2.3,12.0,172.0,156.97,125.25
2018,5,24,8,45,10.5,200.5,2.35,12.15,208.0,188.06,150.08
2018,5,24,9,0,18.0,231.0,2.4,12.3,244.0,220.16,175.49
2018,5,24,9,15,49.5,291.5,2.45,12.45,330.0,289.86,230.64
2018,5,24,9,30,81.0,352.0,2.5,12.6,416.0,366.14,289.86
2018,5,24,9,45,96.0,374.0,2.6,12.75,453.0,402.01,317.13
2018,5,24,10,0,111.0,396.0,2.7,12.9,490.0,439.18,345.38
2018,5,24,10,15,120.0,412.5,2.8,13.0,517.0,469.44,368.14
2018,5,24,10,30,129.0,429.0,2.9,13.1,544.0,500.42,391.33
2018,5,24,10,45,77.5,359.0,2.95,13.2,428.5,399.99,314.18
2018,5,24,11,0,26.0,289.0,3.0,13.3,313.0,295.2,232.18
2018,5,24,11,15,16.5,235.0,3.1,13.35,250.5,237.76,187.18
2018,5,24,11,30,7.0,181.0,3.2,13.4,188.0,176.19,138.06
2018,5,24,11,45,53.5,269.0,3.35,13.4,320.5,308.13,244.19
2018,5,24,12,0,100.0,357.0,3.5,13.4,453.0,448.53,353.18
2018,5,24,12,15,135.0,402.5,3.6,13.35,531.5,532.4,416.88
2018,5,24,12,30,170.0,448.0,3.7,13.3,610.0,617.66,480.78
2018,5,24,12,45,175.0,442.0,3.85,13.2,607.5,621.59,484.23
2018,5,24,13,0,180.0,436.0,4.0,13.1,605.0,624.63,487.53
2018,5,24,13,15,148.5,441.0,4.05,13.0,578.5,601.35,469.69
2018,5,24,13,30,117.0,446.0,4.1,12.9,552.0,577.39,451.36
2018,5,24,13,45,104.5,427.5,4.15,12.75,520.5,535.14,420.48
2018,5,24,14,0,92.0,409.0,4.2,12.6,489.0,504.28,397.83
2018,5,24,14,15,63.0,364.0,4.15,12.5,418.0,428.75,339.9
2018,5,24,14,30,34.0,319.0,4.1,12.4,347.0,353.58,281.33
2018,5,24,14,45,47.5,321.5,4.1,12.25,358.5,369.68,295.37
2018,5,24,15,0,61.0,324.0,4.1,12.1,370.0,385.26,308.74
2018,5,24,15,15,114.5,306.5,4.1,12.1,387.0,426.34,343.51
2018,5,24,15,30,168.0,289.0,4.1,12.1,404.0,451.57,365.71
2018,5,24,15,45,237.5,266.0,4.0,12.05,416.5,491.57,399.59
2018,5,24,16,0,307.0,243.0,3.9,12.0,429.0,513.89,419.52
2018,5,24,16,15,326.5,218.0,3.85,12.0,401.0,489.79,401.98
2018,5,24,16,30,346.0,193.0,3.8,12.0,373.0,463.02,382.18
2018,5,24,16,45,404.0,163.0,3.75,11.95,352.0,464.04,384.58
2018,5,24,17,0,462.0,133.0,3.7,11.9,331.0,448.04,372.8
2018,5,24,17,15,430.5,118.5,3.7,11.8,284.5,390.94,325.99
2018,5,24,17,30,399.0,104.0,3.7,11.7,238.0,336.1,279.97
2018,5,24,17,45,370.5,89.5,3.7,11.65,197.5,285.22,235.96
2018,5,24,18,0,342.0,75.0,3.7,11.6,157.0,236.83,192.89
2018,5,24,18,15,280.5,62.0,3.6,11.5,118.5,180.94,143.17
2018,5,24,18,30,219.0,49.0,3.5,11.4,80.0,131.82,99.22
2018,5,24,18,45,138.5,34.5,3.45,11.3,51.5,78.63,51.71
2018,5,24,19,0,58.0,20.0,3.4,11.2,23.0,34.95,0.0
2018,5,24,19,15,29.0,10.0,3.35,11.2,11.5,13.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,10.95,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.0,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.1,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.2,5.0,4.62,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.3,7.5,6.94,0.5
2018,5,25,6,0,0.0,10.0,3.3,11.4,10.0,9.26,2.68
2018,5,25,6,15,6.0,31.5,3.25,11.5,33.5,29.24,20.83
2018,5,25,6,30,12.0,53.0,3.2,11.6,57.0,48.67,38.4
2018,5,25,6,45,18.5,92.0,3.2,11.7,99.0,80.16,66.57
2018,5,25,7,0,25.0,131.0,3.2,11.8,141.0,111.63,89.29
2018,5,25,7,15,23.5,143.5,3.25,12.0,154.0,125.2,99.95
2018,5,25,7,30,22.0,156.0,3.3,12.2,167.0,142.9,114.32
2018,5,25,7,45,13.5,159.5,3.3,12.35,166.5,146.82,117.53
2018,5,25,8,0,5.0,163.0,3.3,12.5,166.0,149.43,119.59
2018,5,25,8,15,3.5,144.0,3.3,12.7,146.0,133.47,106.06
2018,5,25,8,30,2.0,125.0,3.3,12.9,126.0,116.52,91.77
2018,5,25,8,45,1.0,101.0,3.3,13.05,101.5,94.54,73.37
2018,5,25,9,0,0.0,77.0,3.3,13.2,77.0,71.81,54.37
2018,5,25,9,15,1.0,107.0,3.3,13.35,108.0,100.26,77.69
2018,5,25,9,30,2.0,137.0,3.3,13.5,139.0,128.58,100.62
2018,5,25,9,45,6.0,180.0,3.35,13.65,185.0,170.91,134.69
2018,5,25,10,0,10.0,223.0,3.4,13.8,231.0,213.76,168.72
2018,5,25,10,15,11.0,230.5,3.45,13.85,240.0,222.33,175.25
2018,5,25,10,30,12.0,238.0,3.5,13.9,249.0,231.0,181.94
2018,5,25,10,45,11.5,234.0,3.55,13.95,244.5,227.83,179.24
2018,5,25,11,0,11.0,230.0,3.6,14.0,240.0,224.52,176.49
2018,5,25,11,15,12.5,245.5,3.65,14.05,257.0,241.19,189.59
2018,5,25,11,30,14.0,261.0,3.7,14.1,274.0,258.02,202.74
2018,5,25,11,45,14.5,264.0,3.8,14.1,277.5,262.2,205.99
2018,5,25,12,0,15.0,267.0,3.9,14.1,281.0,266.35,209.28
2018,5,25,12,15,43.0,334.5,3.95,14.1,375.5,366.83,288.39
2018,5,25,12,30,71.0,402.0,4.0,14.1,470.0,464.11,363.14
2018,5,25,12,45,67.0,408.5,4.0,14.15,472.0,469.47,366.66
2018,5,25,13,0,63.0,415.0,4.0,14.2,474.0,474.54,370.35
2018,5,25,13,15,50.0,385.0,4.0,14.15,431.5,432.7,338.61
2018,5,25,13,30,37.0,355.0,4.0,14.1,389.0,390.24,306.26
2018,5,25,13,45,41.5,307.0,4.0,14.1,344.0,346.39,273.33
2018,5,25,14,0,46.0,259.0,4.0,14.1,299.0,302.15,239.72
2018,5,25,14,15,45.0,247.5,3.95,14.1,285.5,289.5,230.18
2018,5,25,14,30,44.0,236.0,3.9,14.1,272.0,276.62,220.36
2018,5,25,14,45,102.0,243.0,3.85,14.05,321.5,349.61,280.54
2018,5,25,15,0,160.0,250.0,3.8,14.0,371.0,409.09,329.23
2018,5,25,15,15,149.0,255.0,3.8,14.0,363.0,401.29,323.0
2018,5,25,15,30,138.0,260.0,3.8,14.0,355.0,393.79,317.27
2018,5,25,15,45,118.0,254.5,3.6,13.85,332.0,367.75,296.81
2018,5,25,16,0,98.0,249.0,3.4,13.7,309.0,332.08,268.75
2018,5,25,16,15,100.5,229.0,3.4,13.6,286.0,309.95,252.13
2018,5,25,16,30,103.0,209.0,3.4,13.5,263.0,296.9,242.47
2018,5,25,16,45,147.5,187.5,3.35,13.45,256.0,299.66,246.39
2018,5,25,17,0,192.0,166.0,3.3,13.4,249.0,297.94,246.18
2018,5,25,17,15,277.0,136.5,3.3,13.25,239.0,313.76,260.25
2018,5,25,17,30,362.0,107.0,3.3,13.1,229.0,320.21,265.3
2018,5,25,17,45,366.5,89.5,3.3,12.95,195.0,283.51,233.28
2018,5,25,18,0,371.0,72.0,3.3,12.8,161.0,245.71,199.11
2018,5,25,18,15,328.0,59.0,3.35,12.65,124.0,194.86,153.43
2018,5,25,18,30,285.0,46.0,3.4,12.5,87.0,148.63,111.2
2018,5,25,18,45,201.5,33.0,3.45,12.3,56.5,97.24,64.56
2018,5,25,19,0,118.0,20.0,3.5,12.1,26.0,49.13,0.0
2018,5,25,19,15,59.0,10.0,3.55,12.0,13.0,17.75,0.0
2018,5,25,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.0,4.7,11.2,1.0,0.0,0.0
2018,5,26,5,0,4.0,2.0,4.8,11.2,2.0,1.91,0.0
2018,5,26,5,15,111.5,19.5,4.9,11.25,31.0,15.34,0.0
2018,5,26,5,30,219.0,37.0,5.0,11.3,60.0,28.87,18.75
2018,5,26,5,45,204.0,33.5,5.05,11.4,64.0,25.18,16.64
2018,5,26,6,0,189.0,30.0,5.1,11.5,68.0,21.88,14.02
2018,5,26,6,15,94.5,31.0,5.05,11.6,50.0,25.29,17.22
2018,5,26,6,30,0.0,32.0,5.0,11.7,32.0,29.69,21.25
2018,5,26,6,45,0.0,52.0,5.0,11.8,52.0,48.33,38.01
2018,5,26,7,0,0.0,72.0,5.0,11.9,72.0,67.0,52.0
2018,5,26,7,15,5.5,102.5,4.9,11.95,105.0,94.39,74.87
2018,5,26,7,30,11.0,133.0,4.8,12.0,138.0,122.22,97.75
2018,5,26,7,45,10.5,153.0,4.75,12.1,158.5,140.73,112.88
2018,5,26,8,0,10.0,173.0,4.7,12.2,179.0,159.33,127.96
2018,5,26,8,15,6.0,166.0,4.6,12.25,169.5,153.56,122.92
2018,5,26,8,30,2.0,159.0,4.5,12.3,160.0,146.87,117.12
2018,5,26,8,45,4.0,175.5,4.4,12.35,178.0,163.06,130.06
2018,5,26,9,0,6.0,192.0,4.3,12.4,196.0,179.56,143.17
2018,5,26,9,15,7.0,199.5,4.15,12.5,204.5,187.73,149.41
2018,5,26,9,30,8.0,207.0,4.0,12.6,213.0,195.99,155.73
2018,5,26,9,45,9.5,218.0,3.9,12.7,225.5,207.87,164.98
2018,5,26,10,0,11.0,229.0,3.8,12.8,238.0,219.93,174.33
2018,5,26,10,15,12.0,238.5,3.75,12.9,249.0,230.42,182.41
2018,5,26,10,30,13.0,248.0,3.7,13.0,260.0,241.02,190.57
2018,5,26,10,45,11.0,225.0,3.6,13.1,235.0,219.02,172.8
2018,5,26,11,0,9.0,202.0,3.5,13.2,210.0,196.61,154.75
2018,5,26,11,15,9.0,202.0,3.55,13.3,210.5,197.21,155.15
2018,5,26,11,30,9.0,202.0,3.6,13.4,211.0,197.78,155.5
2018,5,26,11,45,10.5,218.0,3.65,13.45,228.5,214.83,169.06
2018,5,26,12,0,12.0,234.0,3.7,13.5,246.0,232.03,182.65
2018,5,26,12,15,15.0,268.5,3.85,13.6,283.0,268.51,211.42
2018,5,26,12,30,18.0,303.0,4.0,13.7,320.0,305.37,240.25
2018,5,26,12,45,32.5,352.5,4.1,13.75,383.0,378.41,297.31
2018,5,26,13,0,47.0,402.0,4.2,13.8,446.0,445.04,348.64
2018,5,26,13,15,66.0,414.5,4.35,13.85,475.0,479.05,375.38
2018,5,26,13,30,85.0,427.0,4.5,13.9,504.0,513.06,402.2
2018,5,26,13,45,130.5,396.5,4.65,13.95,511.5,540.42,425.39
2018,5,26,14,0,176.0,366.0,4.8,14.0,519.0,554.33,438.62
2018,5,26,14,15,115.0,354.5,4.95,13.95,453.0,481.86,382.15
2018,5,26,14,30,54.0,343.0,5.1,13.9,387.0,398.04,316.12
2018,5,26,14,45,43.0,320.0,5.25,13.85,354.0,363.57,289.76
2018,5,26,15,0,32.0,297.0,5.4,13.8,321.0,329.26,263.12
2018,5,26,15,15,48.5,293.5,5.4,13.8,328.0,340.85,273.61
2018,5,26,15,30,65.0,290.0,5.4,13.8,335.0,351.5,283.28
2018,5,26,15,45,126.5,277.0,5.6,13.6,356.5,399.43,324.54
2018,5,26,16,0,188.0,264.0,5.8,13.4,378.0,431.06,352.69
2018,5,26,16,15,257.0,229.5,5.85,13.2,372.0,449.81,370.65
2018,5,26,16,30,326.0,195.0,5.9,13.0,366.0,450.94,374.36
2018,5,26,16,45,463.0,152.0,5.9,12.85,367.5,491.82,410.49
2018,5,26,17,0,600.0,109.0,5.9,12.7,369.0,512.83,429.43
2018,5,26,17,15,588.5,99.5,5.85,12.5,327.0,465.65,390.16
2018,5,26,17,30,577.0,90.0,5.8,12.3,285.0,418.34,349.72
2018,5,26,17,45,520.5,81.5,5.75,12.15,235.5,350.85,291.16
2018,5,26,18,0,464.0,73.0,5.7,12.0,186.0,288.4,235.62
2018,5,26,18,15,382.0,63.0,5.55,11.9,141.5,219.34,174.08
2018,5,26,18,30,300.0,53.0,5.4,11.8,97.0,161.53,122.19
2018,5,26,18,45,196.0,38.0,5.25,11.65,62.5,101.89,69.12
2018,5,26,19,0,92.0,23.0,5.1,11.5,28.0,45.48,0.0
2018,5,26,19,15,46.0,11.5,4.95,11.5,14.0,17.41,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,4,45,9.5,3.0,2.0,10.65,3.0,0.0,0.0
2018,5,27,5,0,19.0,6.0,1.9,10.8,6.0,5.72,0.0
2018,5,27,5,15,57.5,16.5,1.95,11.05,21.5,13.93,0.0
2018,5,27,5,30,96.0,27.0,2.0,11.3,37.0,22.46,13.43
2018,5,27,5,45,187.0,40.0,2.0,11.55,73.0,30.17,21.1
2018,5,27,6,0,278.0,53.0,2.0,11.8,109.0,39.3,29.64
2018,5,27,6,15,139.0,64.0,1.9,12.05,92.0,50.58,39.97
2018,5,27,6,30,0.0,75.0,1.8,12.3,75.0,68.39,55.95
2018,5,27,6,45,15.0,105.5,1.7,12.55,111.5,93.79,78.38
2018,5,27,7,0,30.0,136.0,1.6,12.8,148.0,115.49,91.89
2018,5,27,7,15,75.5,169.5,1.65,13.1,205.0,149.27,117.12
2018,5,27,7,30,121.0,203.0,1.7,13.4,262.0,183.78,142.65
2018,5,27,7,45,144.0,226.5,1.7,13.65,304.0,217.58,169.04
2018,5,27,8,0,167.0,250.0,1.7,13.9,346.0,254.34,198.07
2018,5,27,8,15,163.5,270.5,1.8,14.15,371.0,282.91,221.37
2018,5,27,8,30,160.0,291.0,1.9,14.4,396.0,311.17,244.09
2018,5,27,8,45,195.5,307.5,2.0,14.6,444.0,353.09,276.87
2018,5,27,9,0,231.0,324.0,2.1,14.8,492.0,398.74,312.33
2018,5,27,9,15,315.0,321.0,2.2,15.0,563.5,455.3,356.28
2018,5,27,9,30,399.0,318.0,2.3,15.2,635.0,521.36,407.12
2018,5,27,9,45,458.0,303.5,2.4,15.4,682.0,570.54,444.88
2018,5,27,10,0,517.0,289.0,2.5,15.6,729.0,623.78,485.37
2018,5,27,10,15,454.0,330.5,2.6,15.8,725.5,641.33,496.73
2018,5,27,10,30,391.0,372.0,2.7,16.0,722.0,652.99,503.58
2018,5,27,10,45,493.0,329.5,2.75,16.15,781.0,717.11,552.27
2018,5,27,11,0,595.0,287.0,2.8,16.3,840.0,785.04,602.7
2018,5,27,11,15,759.0,200.0,2.9,16.4,915.5,866.95,662.94
2018,5,27,11,30,923.0,113.0,3.0,16.5,991.0,951.31,720.39
2018,5,27,11,45,923.5,112.5,3.1,16.55,995.5,975.54,736.5
2018,5,27,12,0,924.0,112.0,3.2,16.6,1000.0,996.62,751.08
2018,5,27,12,15,923.0,112.5,3.3,16.65,997.5,1014.01,763.27
2018,5,27,12,30,922.0,113.0,3.4,16.7,995.0,1028.05,773.34
2018,5,27,12,45,919.5,113.0,3.55,16.75,985.5,1036.7,780.3
2018,5,27,13,0,917.0,113.0,3.7,16.8,976.0,1041.85,785.05
2018,5,27,13,15,914.0,112.0,3.75,16.8,959.0,1041.94,785.93
2018,5,27,13,30,911.0,111.0,3.8,16.8,942.0,1038.51,784.59
2018,5,27,13,45,905.5,110.5,3.9,16.75,918.5,1029.58,780.18
2018,5,27,14,0,900.0,110.0,4.0,16.7,895.0,1017.24,773.54
2018,5,27,14,15,893.5,108.0,4.0,16.65,864.5,998.98,762.29
2018,5,27,14,30,887.0,106.0,4.0,16.6,834.0,977.52,748.91
2018,5,27,14,45,878.0,104.0,4.0,16.55,798.0,950.6,731.78
2018,5,27,15,0,869.0,102.0,4.0,16.5,762.0,920.87,712.68
2018,5,27,15,15,857.0,100.0,4.0,16.5,721.0,885.81,689.59
2018,5,27,15,30,845.0,98.0,4.0,16.5,680.0,848.49,664.76
2018,5,27,15,45,831.0,95.0,3.85,16.3,635.5,806.34,636.03
2018,5,27,16,0,817.0,92.0,3.7,16.1,591.0,768.08,609.92
2018,5,27,16,15,799.0,88.5,3.6,15.9,543.0,718.85,575.59
2018,5,27,16,30,781.0,85.0,3.5,15.7,495.0,668.76,540.14
2018,5,27,16,45,755.5,81.5,3.4,15.5,445.0,613.04,498.89
2018,5,27,17,0,730.0,78.0,3.3,15.3,395.0,557.72,455.87
2018,5,27,17,15,694.5,73.0,3.2,15.05,344.0,495.63,406.31
2018,5,27,17,30,659.0,68.0,3.1,14.8,293.0,437.27,358.15
2018,5,27,17,45,608.5,62.5,2.95,14.5,243.5,372.06,302.94
2018,5,27,18,0,558.0,57.0,2.8,14.2,194.0,311.21,249.72
2018,5,27,18,15,481.5,50.0,2.65,13.95,148.5,243.89,190.36
2018,5,27,18,30,405.0,43.0,2.5,13.7,103.0,184.47,137.17
2018,5,27,18,45,286.5,32.5,2.4,13.45,67.0,119.2,79.73
2018,5,27,19,0,168.0,22.0,2.3,13.2,31.0,61.85,2.6
2018,5,27,19,15,84.0,11.0,2.2,13.1,15.5,22.34,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.5,11.5,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.5,11.6,11.0,9.53,0.0
2018,5,28,5,15,186.0,22.5,1.5,11.85,39.5,18.54,1.65
2018,5,28,5,30,309.0,35.0,1.5,12.1,68.0,28.22,18.32
2018,5,28,5,45,402.0,43.5,1.5,12.35,110.0,33.56,24.03
2018,5,28,6,0,495.0,52.0,1.5,12.6,152.0,38.69,29.01
2018,5,28,6,15,557.0,57.5,1.45,12.9,200.0,41.0,31.27
2018,5,28,6,30,619.0,63.0,1.4,13.2,248.0,43.25,33.32
2018,5,28,6,45,662.0,67.5,1.35,13.55,299.0,44.58,34.43
2018,5,28,7,0,705.0,72.0,1.3,13.9,350.0,80.53,44.86
2018,5,28,7,15,736.0,75.5,1.25,14.35,401.0,129.28,72.38
2018,5,28,7,30,767.0,79.0,1.2,14.8,452.0,181.72,112.08
2018,5,28,7,45,790.5,82.0,1.2,15.3,502.0,235.59,157.71
2018,5,28,8,0,814.0,85.0,1.2,15.8,552.0,291.84,206.77
2018,5,28,8,15,831.5,87.5,1.25,16.1,599.0,352.53,259.5
2018,5,28,8,30,849.0,90.0,1.3,16.4,646.0,409.27,308.19
2018,5,28,8,45,863.0,91.0,1.35,16.75,689.0,464.06,354.07
2018,5,28,9,0,877.0,92.0,1.4,17.1,732.0,519.08,398.67
2018,5,28,9,15,885.0,95.5,1.45,17.35,770.5,573.04,441.15
2018,5,28,9,30,893.0,99.0,1.5,17.6,809.0,626.18,481.69
2018,5,28,9,45,898.5,101.5,1.55,17.85,841.5,675.76,518.52
2018,5,28,10,0,904.0,104.0,1.6,18.1,874.0,723.82,553.3
2018,5,28,10,15,909.5,105.5,1.7,18.25,901.0,769.25,584.35
2018,5,28,10,30,915.0,107.0,1.8,18.4,928.0,812.74,613.68
2018,5,28,10,45,919.5,108.0,1.9,18.6,948.5,852.83,640.39
2018,5,28,11,0,924.0,109.0,2.0,18.8,969.0,890.53,665.36
2018,5,28,11,15,926.0,109.5,2.1,18.9,981.5,923.02,687.01
2018,5,28,11,30,928.0,110.0,2.2,19.0,994.0,952.66,706.79
2018,5,28,11,45,928.5,111.0,2.3,19.1,999.5,978.42,724.04
2018,5,28,12,0,929.0,112.0,2.4,19.2,1005.0,1001.06,739.31
2018,5,28,12,15,929.0,111.5,2.55,19.2,1003.0,1018.53,752.08
2018,5,28,12,30,929.0,111.0,2.7,19.2,1001.0,1032.66,762.79
2018,5,28,12,45,928.0,110.5,2.8,19.25,992.0,1042.36,770.09
2018,5,28,13,0,927.0,110.0,2.9,19.3,983.0,1048.56,775.24
2018,5,28,13,15,923.0,109.0,3.0,19.25,965.5,1047.68,776.17
2018,5,28,13,30,919.0,108.0,3.1,19.2,948.0,1043.22,774.91
2018,5,28,13,45,913.0,108.0,3.25,19.15,924.0,1034.29,771.22
2018,5,28,14,0,907.0,108.0,3.4,19.1,900.0,1021.93,765.29
2018,5,28,14,15,899.5,106.5,3.45,19.05,869.5,1003.17,754.33
2018,5,28,14,30,892.0,105.0,3.5,19.0,839.0,981.21,741.26
2018,5,28,14,45,882.5,104.0,3.55,18.9,803.0,954.86,725.33
2018,5,28,15,0,873.0,103.0,3.6,18.8,767.0,925.71,707.43
2018,5,28,15,15,861.0,100.5,3.6,18.8,725.5,890.04,684.32
2018,5,28,15,30,849.0,98.0,3.6,18.8,684.0,852.1,659.46
2018,5,28,15,45,833.5,96.0,3.55,18.55,639.0,809.73,631.59
2018,5,28,16,0,818.0,94.0,3.5,18.3,594.0,771.4,606.33
2018,5,28,16,15,799.0,90.0,3.45,18.1,545.5,720.84,571.63
2018,5,28,16,30,780.0,86.0,3.4,17.9,497.0,669.5,535.82
2018,5,28,16,45,754.5,82.0,3.35,17.7,446.5,613.3,494.78
2018,5,28,17,0,729.0,78.0,3.3,17.5,396.0,557.49,451.93
2018,5,28,17,15,694.0,73.5,3.2,17.15,345.5,496.33,403.67
2018,5,28,17,30,659.0,69.0,3.1,16.8,295.0,438.87,356.75
2018,5,28,17,45,609.5,63.5,3.0,16.45,245.5,374.12,302.49
2018,5,28,18,0,560.0,58.0,2.9,16.1,196.0,313.62,250.06
2018,5,28,18,15,485.5,50.5,2.8,15.7,150.5,246.31,191.25
2018,5,28,18,30,411.0,43.0,2.7,15.3,105.0,186.71,138.28
2018,5,28,18,45,293.5,33.0,2.6,14.9,69.0,121.76,81.56
2018,5,28,19,0,176.0,23.0,2.5,14.5,33.0,64.95,8.28
2018,5,28,19,15,88.0,11.5,2.4,14.3,16.5,23.47,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,2.15,12.0,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,2.3,12.1,12.0,10.48,0.0
2018,5,29,5,15,174.0,24.5,2.4,12.3,40.5,19.44,2.79
2018,5,29,5,30,288.0,38.0,2.5,12.5,69.0,29.66,19.54
2018,5,29,5,45,380.5,47.0,2.6,12.75,110.5,36.73,26.77
2018,5,29,6,0,473.0,56.0,2.7,13.0,152.0,42.14,32.01
2018,5,29,6,15,536.0,62.0,2.65,13.25,200.0,44.66,34.48
2018,5,29,6,30,599.0,68.0,2.6,13.5,248.0,47.12,36.71
2018,5,29,6,45,643.0,73.5,2.6,13.8,299.0,49.01,38.32
2018,5,29,7,0,687.0,79.0,2.6,14.1,350.0,80.92,45.49
2018,5,29,7,15,718.0,83.0,2.65,14.35,400.5,133.94,77.12
2018,5,29,7,30,749.0,87.0,2.7,14.6,451.0,185.72,116.66
2018,5,29,7,45,772.5,90.5,2.7,14.85,501.0,238.96,162.28
2018,5,29,8,0,796.0,94.0,2.7,15.1,551.0,294.61,211.59
2018,5,29,8,15,813.0,97.0,2.8,15.3,598.0,349.86,260.99
2018,5,29,8,30,830.0,100.0,2.9,15.5,645.0,406.3,310.57
2018,5,29,8,45,843.0,103.0,3.0,15.75,688.0,465.51,361.01
2018,5,29,9,0,856.0,106.0,3.1,16.0,731.0,520.81,407.1
2018,5,29,9,15,871.0,105.5,3.2,16.15,770.5,574.08,450.61
2018,5,29,9,30,886.0,105.0,3.3,16.3,810.0,627.19,492.85
2018,5,29,9,45,899.5,103.0,3.4,16.45,844.5,677.56,532.07
2018,5,29,10,0,913.0,101.0,3.5,16.6,879.0,727.07,569.78
2018,5,29,10,15,918.0,103.0,3.6,16.7,906.0,772.93,602.11
2018,5,29,10,30,923.0,105.0,3.7,16.8,933.0,816.79,632.74
2018,5,29,10,45,926.5,106.0,3.8,16.9,953.0,856.34,660.11
2018,5,29,11,0,930.0,107.0,3.9,17.0,973.0,893.41,685.62
2018,5,29,11,15,932.0,108.5,4.05,17.05,986.5,927.01,709.03
2018,5,29,11,30,934.0,110.0,4.2,17.1,1000.0,957.76,730.47
2018,5,29,11,45,934.5,110.5,4.35,17.1,1005.5,983.19,748.44
2018,5,29,12,0,935.0,111.0,4.5,17.1,1011.0,1005.47,764.82
2018,5,29,12,15,933.5,112.0,4.7,17.0,1009.0,1023.07,778.86
2018,5,29,12,30,932.0,113.0,4.9,16.9,1007.0,1037.3,790.72
2018,5,29,12,45,928.5,115.0,5.15,16.8,998.0,1047.1,800.09
2018,5,29,13,0,925.0,117.0,5.4,16.7,989.0,1053.41,807.13
2018,5,29,13,15,920.5,117.5,5.6,16.45,972.5,1053.66,810.12
2018,5,29,13,30,916.0,118.0,5.8,16.2,956.0,1050.39,810.74
2018,5,29,13,45,908.5,119.0,6.05,16.0,932.0,1041.14,807.4
2018,5,29,14,0,901.0,120.0,6.3,15.8,908.0,1028.52,801.64
2018,5,29,14,15,893.0,119.5,6.45,15.55,878.0,1010.55,791.56
2018,5,29,14,30,885.0,119.0,6.6,15.3,848.0,989.45,779.19
2018,5,29,14,45,873.5,119.0,6.7,15.1,812.0,962.56,762.13
2018,5,29,15,0,862.0,119.0,6.8,14.9,776.0,932.99,743.01
2018,5,29,15,15,849.5,116.5,6.8,14.9,734.5,904.41,723.51
2018,5,29,15,30,837.0,114.0,6.8,14.9,693.0,866.17,696.71
2018,5,29,15,45,820.5,111.5,6.85,14.5,647.5,822.53,666.87
2018,5,29,16,0,804.0,109.0,6.9,14.1,602.0,777.36,635.44
2018,5,29,16,15,780.5,106.5,6.9,13.85,553.0,725.6,597.88
2018,5,29,16,30,757.0,104.0,6.9,13.6,504.0,675.93,561.4
2018,5,29,16,45,726.0,101.0,6.9,13.35,453.0,618.1,515.93
2018,5,29,17,0,695.0,98.0,6.9,13.1,402.0,561.19,470.04
2018,5,29,17,15,653.0,93.0,6.9,12.85,350.0,496.91,416.9
2018,5,29,17,30,611.0,88.0,6.9,12.6,298.0,435.32,364.56
2018,5,29,17,45,552.0,81.0,6.9,12.35,247.5,366.5,304.86
2018,5,29,18,0,493.0,74.0,6.9,12.1,197.0,302.87,248.2
2018,5,29,18,15,417.5,64.0,6.85,11.95,151.5,234.29,186.72
2018,5,29,18,30,342.0,54.0,6.8,11.8,106.0,176.28,134.13
2018,5,29,18,45,211.0,38.0,6.7,11.65,66.5,105.81,73.1
2018,5,29,19,0,80.0,22.0,6.6,11.5,27.0,42.3,7.08
2018,5,29,19,15,40.0,11.0,6.5,11.45,13.5,16.22,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,10.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.55,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.6,3.0,2.86,0.0
2018,5,30,5,15,0.5,4.0,7.5,10.7,4.0,3.7,0.0
2018,5,30,5,30,0.0,5.0,7.5,10.8,5.0,4.62,0.0
2018,5,30,5,45,0.0,6.5,7.5,10.85,6.5,6.01,0.0
2018,5,30,6,0,0.0,8.0,7.5,10.9,8.0,7.4,1.01
2018,5,30,6,15,0.0,23.0,7.5,11.0,23.0,21.32,13.67
2018,5,30,6,30,0.0,38.0,7.5,11.1,38.0,35.28,26.34
2018,5,30,6,45,11.5,65.5,7.45,11.2,70.0,60.96,49.47
2018,5,30,7,0,23.0,93.0,7.4,11.3,102.0,83.27,65.43
2018,5,30,7,15,47.0,131.5,7.4,11.35,153.5,118.69,93.91
2018,5,30,7,30,71.0,170.0,7.4,11.4,205.0,157.07,124.73
2018,5,30,7,45,62.0,179.5,7.35,11.45,212.0,169.31,135.22
2018,5,30,8,0,53.0,189.0,7.3,11.5,219.0,180.32,144.7
2018,5,30,8,15,36.0,200.0,7.3,11.6,221.0,188.76,152.02
2018,5,30,8,30,19.0,211.0,7.3,11.7,223.0,198.92,160.41
2018,5,30,8,45,15.0,215.0,7.25,11.8,225.0,202.77,163.24
2018,5,30,9,0,11.0,219.0,7.2,11.9,227.0,206.04,165.54
2018,5,30,9,15,30.5,266.5,7.2,12.05,290.5,257.59,207.25
2018,5,30,9,30,50.0,314.0,7.2,12.2,354.0,314.25,252.69
2018,5,30,9,45,88.0,355.0,7.2,12.4,428.5,379.65,304.99
2018,5,30,10,0,126.0,396.0,7.2,12.6,503.0,448.68,359.62
2018,5,30,10,15,104.5,406.5,7.2,12.75,497.5,451.36,360.68
2018,5,30,10,30,83.0,417.0,7.2,12.9,492.0,451.6,359.83
2018,5,30,10,45,70.5,414.5,7.2,13.05,479.0,445.27,354.17
2018,5,30,11,0,58.0,412.0,7.2,13.2,466.0,437.65,347.48
2018,5,30,11,15,73.0,422.0,7.25,13.25,491.0,464.9,369.05
2018,5,30,11,30,88.0,432.0,7.3,13.3,516.0,492.95,391.15
2018,5,30,11,45,86.5,443.0,7.35,13.35,526.0,507.25,401.94
2018,5,30,12,0,85.0,454.0,7.4,13.4,536.0,521.3,412.59
2018,5,30,12,15,122.5,465.5,7.5,13.35,583.5,581.65,460.45
2018,5,30,12,30,160.0,477.0,7.6,13.3,631.0,635.56,503.07
2018,5,30,12,45,202.5,466.0,7.65,13.25,658.5,672.0,532.68
2018,5,30,13,0,245.0,455.0,7.7,13.2,686.0,718.03,569.39
2018,5,30,13,15,257.0,444.0,7.75,13.15,682.5,723.09,574.22
2018,5,30,13,30,269.0,433.0,7.8,13.1,679.0,726.72,578.17
2018,5,30,13,45,409.0,362.0,7.85,13.05,725.5,804.73,643.24
2018,5,30,14,0,549.0,291.0,7.9,13.0,772.0,869.13,697.54
2018,5,30,14,15,684.5,222.0,7.9,12.9,800.5,928.73,746.63
2018,5,30,14,30,820.0,153.0,7.9,12.8,829.0,971.32,779.74
2018,5,30,14,45,720.5,186.0,7.85,12.75,761.0,902.87,729.35
2018,5,30,15,0,621.0,219.0,7.8,12.7,693.0,830.18,674.91
2018,5,30,15,15,574.0,222.0,7.8,12.7,641.5,770.79,629.72
2018,5,30,15,30,527.0,225.0,7.8,12.7,590.0,716.76,587.97
2018,5,30,15,45,639.5,177.0,7.85,12.5,590.5,746.81,616.21
2018,5,30,16,0,752.0,129.0,7.9,12.3,591.0,761.33,630.31
2018,5,30,16,15,715.5,127.0,7.9,12.15,538.0,702.21,585.69
2018,5,30,16,30,679.0,125.0,7.9,12.0,485.0,643.84,539.89
2018,5,30,16,45,654.5,120.0,7.9,11.85,438.5,591.4,497.91
2018,5,30,17,0,630.0,115.0,7.9,11.7,392.0,539.4,455.32
2018,5,30,17,15,567.0,107.5,7.85,11.5,333.0,463.14,391.51
2018,5,30,17,30,504.0,100.0,7.8,11.3,274.0,388.36,327.69
2018,5,30,17,45,459.5,94.0,7.7,11.1,233.0,333.93,279.63
2018,5,30,18,0,415.0,88.0,7.6,10.9,192.0,283.49,233.9
2018,5,30,18,15,330.5,76.0,7.5,10.8,147.0,216.0,173.65
2018,5,30,18,30,246.0,64.0,7.4,10.7,102.0,157.66,121.58
2018,5,30,18,45,153.5,46.0,7.3,10.55,67.0,96.82,68.27
2018,5,30,19,0,61.0,28.0,7.2,10.4,32.0,43.97,10.74
2018,5,30,19,15,30.5,14.5,7.15,10.45,16.5,18.22,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.5,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,6.2,10.5,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,6.2,10.5,12.0,10.48,0.0
2018,5,31,5,15,111.5,27.5,6.2,10.6,39.0,22.56,5.66
2018,5,31,5,30,198.0,44.0,6.2,10.7,66.0,34.43,23.84
2018,5,31,5,45,196.0,46.0,6.25,10.8,77.0,34.78,25.25
2018,5,31,6,0,194.0,48.0,6.3,10.9,88.0,35.23,26.08
2018,5,31,6,15,97.0,48.5,6.35,11.0,68.5,38.81,29.49
2018,5,31,6,30,0.0,49.0,6.4,11.1,49.0,45.53,35.61
2018,5,31,6,45,8.0,73.5,6.45,11.2,76.5,68.0,55.79
2018,5,31,7,0,16.0,98.0,6.5,11.3,104.0,89.91,71.28
2018,5,31,7,15,75.0,149.0,6.5,11.4,184.5,134.66,106.17
2018,5,31,7,30,134.0,200.0,6.5,11.5,265.0,183.85,144.19
2018,5,31,7,45,131.0,215.0,6.5,11.65,284.5,206.37,163.11
2018,5,31,8,0,128.0,230.0,6.5,11.8,304.0,228.5,181.91
2018,5,31,8,15,142.5,251.0,6.5,11.95,339.5,260.73,208.49
2018,5,31,8,30,157.0,272.0,6.5,12.1,375.0,294.75,236.46
2018,5,31,8,45,142.5,290.0,6.5,12.25,388.5,315.25,253.51
2018,5,31,9,0,128.0,308.0,6.5,12.4,402.0,334.21,268.88
2018,5,31,9,15,158.5,333.0,6.55,12.55,455.5,382.15,307.35
2018,5,31,9,30,189.0,358.0,6.6,12.7,509.0,433.34,348.09
2018,5,31,9,45,207.0,364.5,6.7,12.85,536.0,463.48,372.06
2018,5,31,10,0,225.0,371.0,6.8,13.0,563.0,493.96,396.24
2018,5,31,10,15,243.0,389.5,6.8,13.05,603.0,537.87,430.54
2018,5,31,10,30,261.0,408.0,6.8,13.1,643.0,583.02,465.46
2018,5,31,10,45,259.0,419.5,6.85,13.15,657.0,606.59,483.28
2018,5,31,11,0,257.0,431.0,6.9,13.2,671.0,629.48,500.51
2018,5,31,11,15,360.0,391.5,6.9,13.25,732.5,695.63,553.97
2018,5,31,11,30,463.0,352.0,6.9,13.3,794.0,770.62,613.37
2018,5,31,11,45,478.5,351.0,6.95,13.3,810.0,800.47,636.08
2018,5,31,12,0,494.0,350.0,7.0,13.3,826.0,829.24,658.08
2018,5,31,12,15,681.5,255.0,6.9,13.35,910.0,931.82,739.51
2018,5,31,12,30,869.0,160.0,6.8,13.4,994.0,1020.25,803.13
2018,5,31,12,45,800.5,188.0,6.75,13.4,950.5,1000.81,788.57
2018,5,31,13,0,732.0,216.0,6.7,13.4,907.0,974.63,769.71
2018,5,31,13,15,740.5,205.5,6.65,13.4,894.0,977.11,771.85
2018,5,31,13,30,749.0,195.0,6.6,13.4,881.0,970.24,767.16
2018,5,31,13,45,815.5,165.0,6.5,13.4,894.5,1004.61,792.38
2018,5,31,14,0,882.0,135.0,6.4,13.4,908.0,1025.0,807.26
2018,5,31,14,15,875.5,132.5,6.4,13.35,878.0,1006.86,795.22
2018,5,31,14,30,869.0,130.0,6.4,13.3,848.0,985.56,781.14
2018,5,31,14,45,860.5,127.5,6.35,13.3,812.0,959.33,763.07
2018,5,31,15,0,852.0,125.0,6.3,13.3,776.0,937.89,748.59
2018,5,31,15,15,839.0,122.5,6.3,13.3,734.5,901.84,723.53
2018,5,31,15,30,826.0,120.0,6.3,13.3,693.0,863.57,696.73
2018,5,31,15,45,809.5,116.5,6.3,13.1,647.5,819.28,665.68
2018,5,31,16,0,793.0,113.0,6.3,12.9,602.0,773.48,633.13
2018,5,31,16,15,771.5,109.5,6.3,12.8,553.0,722.63,595.99
2018,5,31,16,30,750.0,106.0,6.3,12.7,504.0,673.81,559.88
2018,5,31,16,45,721.0,101.5,6.25,12.55,453.0,616.0,514.25
2018,5,31,17,0,692.0,97.0,6.2,12.4,402.0,558.94,468.17
2018,5,31,17,15,652.5,92.0,6.2,12.2,351.0,496.32,416.49
2018,5,31,17,30,613.0,87.0,6.2,12.0,300.0,436.15,365.4
2018,5,31,17,45,557.5,79.5,6.15,11.8,249.5,368.4,306.65
2018,5,31,18,0,502.0,72.0,6.1,11.6,199.0,305.51,250.65
2018,5,31,18,15,422.0,63.0,6.0,11.4,153.5,237.21,189.53
2018,5,31,18,30,342.0,54.0,5.9,11.2,108.0,176.76,135.07
2018,5,31,18,45,233.0,41.0,5.8,11.0,72.0,115.14,80.75
2018,5,31,19,0,124.0,28.0,5.7,10.8,36.0,61.39,19.56
2018,5,31,19,15,63.5,15.0,5.6,10.75,19.0,23.53,0.0
2018,5,31,19,30,3.0,2.0,5.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,6.0,3.55,10.05,6.5,0.0,0.0
2018,6,1,5,0,53.0,12.0,3.6,10.2,13.0,11.44,0.0
2018,6,1,5,15,162.0,26.0,3.5,10.35,41.5,20.62,5.24
2018,6,1,5,30,271.0,40.0,3.4,10.5,70.0,31.2,21.16
2018,6,1,5,45,345.0,49.5,3.35,10.65,108.0,37.74,27.94
2018,6,1,6,0,419.0,59.0,3.3,10.8,146.0,44.56,34.5
2018,6,1,6,15,502.5,66.0,3.15,11.0,198.0,47.83,37.67
2018,6,1,6,30,586.0,73.0,3.0,11.2,250.0,50.99,40.55
2018,6,1,6,45,629.5,78.5,2.85,11.4,300.5,52.69,42.0
2018,6,1,7,0,673.0,84.0,2.7,11.6,351.0,84.61,49.21
2018,6,1,7,15,706.0,88.0,2.6,11.9,402.0,132.43,77.0
2018,6,1,7,30,739.0,92.0,2.5,12.2,453.0,188.58,120.48
2018,6,1,7,45,764.0,95.0,2.4,12.45,503.0,241.02,165.6
2018,6,1,8,0,789.0,98.0,2.3,12.7,553.0,296.06,214.5
2018,6,1,8,15,808.5,100.5,2.2,13.05,600.5,351.21,263.54
2018,6,1,8,30,828.0,103.0,2.1,13.4,648.0,407.82,312.74
2018,6,1,8,45,843.5,105.0,2.05,13.8,692.0,467.06,362.52
2018,6,1,9,0,859.0,107.0,2.0,14.2,736.0,522.65,407.91
2018,6,1,9,15,874.5,106.5,2.0,14.5,776.0,576.26,450.69
2018,6,1,9,30,890.0,106.0,2.0,14.8,816.0,629.75,492.04
2018,6,1,9,45,904.0,104.0,2.0,15.1,851.0,680.56,530.22
2018,6,1,10,0,918.0,102.0,2.0,15.4,886.0,730.55,566.75
2018,6,1,10,15,924.0,103.0,2.1,15.65,913.0,776.38,598.24
2018,6,1,10,30,930.0,104.0,2.2,15.9,940.0,820.28,628.04
2018,6,1,10,45,933.5,105.5,2.3,16.15,960.5,860.51,655.07
2018,6,1,11,0,937.0,107.0,2.4,16.4,981.0,898.25,680.26
2018,6,1,11,15,939.5,107.5,2.55,16.7,994.0,931.55,702.63
2018,6,1,11,30,942.0,108.0,2.7,17.0,1007.0,962.0,723.06
2018,6,1,11,45,943.0,108.0,2.8,17.3,1012.5,987.6,739.79
2018,6,1,12,0,944.0,108.0,2.9,17.6,1018.0,1010.06,754.46
2018,6,1,12,15,944.0,107.5,3.05,17.7,1016.0,1027.81,767.11
2018,6,1,12,30,944.0,107.0,3.2,17.8,1014.0,1042.18,777.62
2018,6,1,12,45,942.0,107.5,3.4,17.95,1005.0,1052.11,785.57
2018,6,1,13,0,940.0,108.0,3.6,18.1,996.0,1058.5,791.26
2018,6,1,13,15,937.0,106.5,3.8,18.1,979.0,1058.26,793.06
2018,6,1,13,30,934.0,105.0,4.0,18.1,962.0,1054.39,792.54
2018,6,1,13,45,929.0,104.0,4.2,18.1,938.0,1045.46,788.65
2018,6,1,14,0,924.0,103.0,4.4,18.1,914.0,1033.03,782.48
2018,6,1,14,15,917.0,102.0,4.55,18.0,883.5,1015.22,773.16
2018,6,1,14,30,910.0,101.0,4.7,17.9,853.0,994.15,761.53
2018,6,1,14,45,901.5,99.0,4.85,17.8,817.0,967.46,745.85
2018,6,1,15,0,893.0,97.0,5.0,17.7,781.0,937.86,727.95
2018,6,1,15,15,881.5,95.5,5.0,17.7,740.0,903.38,705.06
2018,6,1,15,30,870.0,94.0,5.0,17.7,699.0,866.54,680.35
2018,6,1,15,45,855.5,91.5,5.3,17.35,653.5,823.93,653.75
2018,6,1,16,0,841.0,89.0,5.6,17.0,608.0,779.61,625.1
2018,6,1,16,15,822.0,86.0,5.65,16.65,559.5,734.95,594.42
2018,6,1,16,30,803.0,83.0,5.7,16.3,511.0,684.0,558.35
2018,6,1,16,45,777.5,80.0,5.75,16.0,460.5,628.11,516.98
2018,6,1,17,0,752.0,77.0,5.8,15.7,410.0,572.54,473.34
2018,6,1,17,15,717.5,72.5,5.7,15.3,358.5,510.69,423.2
2018,6,1,17,30,683.0,68.0,5.6,14.9,307.0,450.7,373.06
2018,6,1,17,45,634.5,63.0,5.5,14.5,257.0,387.34,318.61
2018,6,1,18,0,586.0,58.0,5.4,14.1,207.0,326.5,264.75
2018,6,1,18,15,513.5,51.0,5.15,13.75,160.5,258.94,204.35
2018,6,1,18,30,441.0,44.0,4.9,13.4,114.0,198.79,149.8
2018,6,1,18,45,328.0,35.0,4.6,13.1,77.0,133.86,92.44
2018,6,1,19,0,215.0,26.0,4.3,12.8,40.0,77.62,27.86
2018,6,1,19,15,113.0,14.0,4.05,12.7,21.0,29.89,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.45,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.2,7.0,0.0,0.0
