Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,12.39,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.02,6.38
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,26.79,17.43
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,31.36,22.18
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,35.73,26.41
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,53.44,42.41
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,74.95,61.58
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,84.64,69.98
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,102.41,73.15
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,135.45,89.14
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,182.66,120.34
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,232.51,158.37
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,295.74,210.1
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,344.81,256.45
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,387.46,295.81
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,449.47,347.07
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,519.71,404.05
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,573.42,447.67
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,626.45,489.61
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,676.95,528.58
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,726.05,565.54
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,772.45,597.99
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,816.91,628.79
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,857.13,656.41
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,894.87,682.17
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,928.67,705.39
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,959.6,726.63
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,986.13,745.22
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,1009.52,761.75
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,1027.74,775.16
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,1042.57,786.42
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,1052.94,795.44
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,1059.78,802.47
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,1061.01,805.61
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,1058.63,806.41
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,1051.7,804.0
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,1041.26,799.22
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,1024.84,790.07
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,1005.11,778.62
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,979.74,762.81
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,951.41,744.84
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,917.47,722.01
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,881.05,697.27
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,840.27,670.05
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,797.61,641.11
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,749.32,607.13
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,704.68,575.47
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,649.25,534.69
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,593.91,491.2
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,533.11,442.11
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,473.91,392.84
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,410.26,338.41
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,348.96,284.38
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,281.5,224.18
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,220.91,169.12
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,154.15,110.29
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,98.38,56.75
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,40.21,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.77,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,13.34,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.95,7.59
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,31.56,21.51
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,35.4,25.73
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,39.2,29.5
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,41.54,31.76
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,43.81,33.81
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,48.92,38.3
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,80.26,44.03
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,130.12,72.0
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,183.47,112.8
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,238.19,160.12
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,300.46,215.57
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,356.69,266.6
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,413.93,317.77
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,470.42,367.23
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,527.06,415.48
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,580.63,460.15
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,633.31,502.92
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,684.04,543.01
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,733.24,581.0
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,778.88,613.62
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,822.54,644.31
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,862.9,672.48
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,900.77,698.7
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,934.66,721.93
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,965.69,743.07
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,991.42,760.63
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,1013.97,776.02
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,1031.36,788.84
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,1045.3,799.4
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,1053.29,805.45
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,1057.71,809.18
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,1058.05,811.03
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,1054.82,810.52
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,1046.56,806.76
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,1034.83,800.62
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,1017.73,790.59
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,997.4,778.3
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,972.0,762.47
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,943.7,744.46
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,909.34,720.86
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,872.56,695.39
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,831.92,668.64
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,794.96,644.28
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,746.9,609.81
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,697.8,574.08
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,642.92,533.06
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,588.12,489.59
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,527.54,440.2
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,470.2,392.0
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,405.85,336.6
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,345.2,282.79
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,278.13,222.58
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,217.78,167.49
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,152.51,109.66
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,98.09,57.51
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,40.12,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.77,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,5.72,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,12.33,2.14
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,19.28,10.99
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,24.38,16.05
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,31.88,23.06
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,37.42,28.21
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,40.87,31.36
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,51.12,40.54
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,61.39,47.22
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,90.09,71.42
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,118.02,94.61
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,135.41,108.62
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,153.11,122.74
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,157.87,126.14
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,162.53,129.5
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,176.66,140.52
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,191.06,151.68
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,237.28,188.34
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,281.9,223.19
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,304.73,240.5
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,328.06,258.13
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,355.42,278.99
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,383.54,300.3
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,432.75,338.08
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,484.1,376.99
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,559.81,435.24
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,636.42,493.28
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,683.97,529.05
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,728.52,562.62
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,729.37,562.78
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,728.45,561.97
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,673.1,520.7
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,605.86,470.5
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,576.59,448.4
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,535.3,417.0
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,676.84,530.36
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,803.65,629.31
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,917.36,715.48
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,1003.76,777.14
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,977.53,759.91
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,948.33,741.33
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,898.38,707.19
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,854.18,677.0
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,828.38,660.45
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,793.43,636.87
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,749.29,606.11
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,698.91,570.18
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,642.75,528.76
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,586.88,484.92
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,526.31,436.19
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,469.19,388.75
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,404.17,333.47
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,343.13,279.92
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,275.0,219.48
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,214.11,164.56
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,147.82,106.57
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,93.89,56.08
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,38.02,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,7.24,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,7.63,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,13.57,2.86
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,20.09,11.66
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.13,15.79
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,29.84,21.18
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,34.92,25.9
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,42.73,32.97
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,54.39,43.39
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,66.06,51.11
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,83.21,65.49
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,100.14,79.5
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,105.44,83.63
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,110.69,87.69
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,114.13,90.24
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,117.53,92.76
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,124.73,98.44
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,132.02,104.17
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,166.88,133.19
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,209.14,168.63
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,191.69,153.43
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,166.72,131.6
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,169.55,133.71
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,172.37,135.79
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,170.47,134.1
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,168.55,132.43
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,179.24,140.97
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,190.03,149.56
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,188.17,148.03
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,186.25,146.48
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,182.36,143.33
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,178.37,140.12
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,174.76,137.24
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,171.09,134.31
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,182.24,143.43
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,193.42,152.57
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,215.27,170.33
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,237.27,188.2
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,245.72,195.24
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,254.2,202.38
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,249.88,199.35
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,245.55,196.34
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,263.51,211.51
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,291.8,234.97
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,283.05,228.87
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,273.91,222.47
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,276.91,226.26
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,278.46,228.77
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,304.54,252.21
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,316.04,263.3
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,315.81,264.17
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,301.39,252.52
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,270.97,226.17
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,245.28,202.57
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,197.39,159.53
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,153.37,119.48
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,101.41,73.82
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,62.41,37.43
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,26.09,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,4.68,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,9.53,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,16.38,4.57
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,24.05,15.08
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.52,22.35
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,40.57,30.81
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,50.51,39.92
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,66.89,54.63
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,86.48,71.96
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,106.31,85.03
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,136.95,109.52
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,163.88,130.46
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,188.36,149.7
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,214.22,170.05
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,258.53,203.84
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,315.61,248.15
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,383.75,300.52
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,482.17,377.41
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,548.38,429.86
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,621.46,486.92
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,671.31,525.0
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,720.44,561.78
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,749.36,582.28
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,771.93,597.79
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,779.78,601.75
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,778.95,599.34
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,818.71,629.09
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,858.12,658.06
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,890.82,681.54
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,917.25,700.34
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,962.88,732.54
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,1006.6,763.16
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,954.5,728.69
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,891.86,684.82
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,861.51,664.64
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,826.83,640.9
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,880.63,683.68
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,927.71,719.59
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,965.42,748.0
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,994.48,770.52
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,968.86,755.0
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,940.47,737.7
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,890.39,703.19
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,832.28,662.5
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,538.57,440.16
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,239.29,194.21
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,215.11,174.64
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,185.8,150.33
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,211.18,172.76
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,226.95,187.01
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,267.66,222.83
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,297.85,248.68
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,284.58,236.82
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,258.19,212.71
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,212.35,171.2
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,169.28,131.45
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,117.91,85.98
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,75.27,45.99
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,29.94,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,5.86,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.86,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,9.26,0.05
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,15.76,7.89
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,25.05,16.56
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,34.36,25.16
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,47.4,37.03
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,60.21,48.53
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,80.03,66.11
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,99.85,79.54
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,122.47,98.0
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,145.85,116.83
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,165.75,132.55
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,186.41,148.84
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,200.44,159.84
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,214.4,170.7
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,226.78,180.18
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,235.84,186.98
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,255.02,201.76
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,274.48,216.61
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,309.89,243.86
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,346.53,271.7
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,377.71,294.94
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,409.85,318.66
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,402.72,312.34
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,394.48,305.36
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,435.45,336.02
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,477.59,366.94
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,502.39,385.0
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,527.61,403.38
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,553.09,422.1
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,587.12,446.82
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,606.38,461.02
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,625.19,475.01
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,655.65,498.3
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,685.17,520.73
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,725.06,551.87
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,751.48,573.54
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,783.26,599.66
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,799.3,614.94
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,850.6,654.53
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,884.33,678.91
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,877.27,675.06
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,858.41,663.45
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,824.03,641.45
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,781.62,613.6
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,732.61,580.73
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,682.77,546.62
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,628.26,507.53
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,574.01,466.41
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,515.91,421.01
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,457.96,374.31
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,394.09,321.43
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,334.1,270.03
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,269.13,213.32
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,210.78,161.34
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,147.49,106.22
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,95.14,57.9
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,44.46,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,8.8,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.86,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,8.33,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,13.9,6.31
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,21.79,13.69
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,29.7,21.0
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,35.74,26.57
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,41.8,32.03
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,52.99,41.98
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,64.2,49.29
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,92.24,72.67
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,119.81,95.21
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,149.19,118.63
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,179.53,142.54
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,203.02,160.77
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,227.3,179.53
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,266.19,209.53
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,312.82,245.29
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,354.2,276.69
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,395.65,307.89
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,460.63,357.19
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,530.76,409.57
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,589.45,453.41
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,653.66,500.76
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,679.6,518.46
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,704.27,535.34
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,749.8,568.55
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,794.82,601.02
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,800.23,604.26
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,803.18,606.12
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,756.18,571.86
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,710.38,538.12
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,633.79,483.02
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,562.6,430.53
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,529.3,406.6
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,505.46,389.13
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,653.35,505.36
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,786.94,607.08
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,898.42,690.53
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,982.85,749.73
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,957.57,733.22
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,929.47,715.67
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,895.83,693.78
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,859.83,670.12
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,819.16,643.78
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,782.35,619.9
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,734.67,587.47
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,686.09,553.83
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,631.66,514.39
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,577.43,472.76
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,490.08,403.07
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,409.09,336.95
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,340.75,280.03
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,281.34,228.99
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,235.01,187.48
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,192.96,148.53
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,134.22,97.14
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,87.4,53.79
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,38.41,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,3.75,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.81,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,6.49,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,10.25,3.17
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.45,8.08
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,22.52,14.6
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,19.27,11.78
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,22.26,14.51
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,29.7,21.19
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,37.15,26.36
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,72.61,56.45
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,106.11,84.38
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,105.85,83.77
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,105.36,83.03
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,109.65,86.25
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,113.92,89.44
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,123.82,97.23
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,133.81,105.06
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,164.08,129.29
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,194.81,153.62
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,236.22,186.15
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,278.44,218.86
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,365.17,288.46
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,461.97,364.42
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,485.52,382.24
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,509.67,400.76
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,553.9,433.58
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,598.43,466.14
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,603.04,469.52
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,606.32,472.18
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,643.44,500.83
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,688.77,534.93
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,858.82,664.74
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,1013.7,772.28
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,1030.94,784.72
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,1044.45,795.9
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,1036.51,792.2
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,1025.14,786.73
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,1008.92,778.43
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,989.49,767.82
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,964.05,752.85
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,935.76,735.69
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,902.43,713.24
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,866.72,688.96
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,825.76,661.94
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,788.57,637.34
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,740.37,603.23
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,691.2,567.9
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,637.24,527.9
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,583.41,485.45
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,524.18,437.23
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,467.95,390.09
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,396.86,329.58
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,331.28,272.23
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,251.25,202.2
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,180.18,139.84
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,122.28,89.14
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,74.86,46.31
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,35.78,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,7.22,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.81,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.21,1.0
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,18.59,10.36
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,21.84,13.78
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,24.97,16.85
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,24.1,16.18
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,29.69,21.27
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,38.07,28.79
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,46.47,34.41
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,69.34,53.78
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,91.44,72.23
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,106.72,84.72
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,122.07,97.15
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,130.65,103.86
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,139.3,110.6
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,169.95,135.24
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,201.28,160.16
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,263.31,209.53
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,330.93,262.56
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,425.31,338.66
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,539.16,428.72
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,616.01,488.65
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,698.91,552.49
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,710.17,560.38
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,717.76,565.78
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,739.01,581.97
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,758.35,596.61
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,787.3,618.61
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,814.84,639.49
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,844.75,662.2
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,873.07,683.74
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,895.52,701.16
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,915.66,717.0
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,896.07,702.65
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,873.78,686.53
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,907.87,714.48
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,937.28,736.67
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,979.42,768.28
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,1012.06,793.03
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,987.44,776.57
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,959.8,758.25
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,914.14,726.57
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,867.33,693.84
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,819.39,660.07
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,764.78,620.86
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,718.54,587.59
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,671.15,552.95
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,639.96,530.17
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,604.43,502.52
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,524.02,436.74
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,448.79,373.92
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,363.53,301.86
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,284.46,233.83
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,222.18,178.93
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,167.2,130.01
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,120.87,88.48
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,80.94,50.53
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,40.16,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,9.87,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,4.77,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.04,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.04,4.7
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.56,6.41
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,17.42,10.04
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,21.68,13.98
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,25.04,17.04
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,33.42,24.57
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,41.81,30.38
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,71.67,55.72
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,100.1,79.44
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,118.07,94.09
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,136.21,108.72
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,145.14,115.62
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,154.17,122.58
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,159.11,126.2
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,164.06,129.84
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,187.9,148.73
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,212.18,167.79
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,249.0,196.71
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,286.53,225.85
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,384.6,303.29
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,490.74,384.97
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,644.31,506.33
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,813.05,634.04
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,867.29,671.04
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,924.41,710.45
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,949.25,727.5
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,971.3,742.92
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,998.48,762.24
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,1014.3,773.73
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,1044.73,796.0
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,1071.48,815.72
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,1073.75,818.53
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,1072.39,819.14
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,1065.85,816.32
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,1055.7,811.13
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,1040.05,801.46
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,1020.99,789.53
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,996.11,773.42
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,968.11,755.14
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,934.65,732.91
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,898.62,708.76
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,857.45,680.0
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,814.29,649.65
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,766.47,616.42
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,717.53,581.87
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,667.1,545.37
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,611.9,502.65
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,551.26,454.24
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,491.96,405.43
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,427.04,350.63
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,367.07,298.21
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,299.23,238.19
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,237.87,182.69
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,169.43,122.44
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,112.51,69.86
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,54.55,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,13.5,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
