Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,0,656.0,158.0,3.5,15.9,672.0,801.76,626.63
2018,7,1,15,15,606.0,164.0,3.5,15.9,620.0,747.6,588.87
2018,7,1,15,30,556.0,170.0,3.5,15.9,568.0,693.71,550.57
2018,7,1,15,45,533.0,165.5,3.5,15.55,527.5,652.2,521.35
2018,7,1,16,0,510.0,161.0,3.5,15.2,487.0,610.31,491.24
2018,7,1,16,15,497.0,161.0,3.5,14.95,459.0,575.47,465.95
2018,7,1,16,30,484.0,161.0,3.5,14.7,431.0,546.08,444.2
2018,7,1,16,45,463.5,154.0,3.5,14.45,393.0,503.42,411.74
2018,7,1,17,0,443.0,147.0,3.5,14.2,355.0,461.32,379.05
2018,7,1,17,15,478.0,124.5,3.45,13.95,325.0,436.39,359.98
2018,7,1,17,30,513.0,102.0,3.4,13.7,295.0,411.01,339.32
2018,7,1,17,45,504.5,86.5,3.35,13.45,253.0,362.78,298.75
2018,7,1,18,0,496.0,71.0,3.3,13.2,211.0,314.52,256.75
2018,7,1,18,15,444.0,62.0,3.25,13.05,168.5,256.26,205.3
2018,7,1,18,30,392.0,53.0,3.2,12.9,126.0,203.13,157.36
2018,7,1,18,45,315.5,43.0,3.1,12.75,90.5,147.41,107.83
2018,7,1,19,0,239.0,33.0,3.0,12.6,55.0,100.01,63.61
2018,7,1,19,15,138.5,20.0,2.95,12.6,31.0,48.82,0.0
2018,7,1,19,30,38.0,7.0,2.9,12.6,7.0,11.18,0.0
2018,7,1,19,45,19.0,3.5,2.85,12.55,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.81,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,15.08,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,26.07,16.11
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,39.86,29.28
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,55.57,43.71
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,72.64,59.16
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,89.33,74.03
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,101.31,84.46
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,121.18,94.85
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,149.47,114.42
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,179.92,137.36
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,213.6,163.45
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,250.36,192.53
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,288.38,223.1
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,328.19,254.83
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,358.3,278.91
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,387.02,301.29
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,419.54,326.06
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,452.08,350.37
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,488.1,377.42
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,528.82,407.61
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,542.98,417.89
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,555.96,427.36
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,484.05,372.3
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,401.03,307.96
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,386.68,297.54
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,371.4,286.01
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,362.29,279.23
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,346.64,267.5
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,342.64,264.75
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,338.44,261.83
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,349.11,270.33
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,369.41,286.08
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,359.81,279.22
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,349.92,272.23
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,391.84,306.04
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,433.44,339.29
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,510.15,400.28
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,584.75,458.7
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,627.93,493.92
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,666.86,525.95
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,737.34,581.91
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,791.3,625.06
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,751.63,597.19
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,710.56,568.48
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,667.0,537.18
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,617.95,501.21
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,560.03,457.28
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,503.62,413.52
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,449.25,370.6
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,396.24,327.54
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,342.8,282.8
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,291.56,238.59
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,233.07,187.4
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,179.98,140.16
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,127.9,94.21
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,83.49,53.36
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,40.25,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,7.62,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,3.81,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,10.25,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,16.84,8.38
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,24.58,15.95
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,30.99,21.99
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,39.87,30.13
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,47.4,36.92
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,57.19,45.62
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,67.0,51.59
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,91.98,72.42
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,116.85,92.82
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,119.08,94.24
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,121.07,95.48
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,128.62,101.3
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,136.16,107.08
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,152.79,120.17
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,169.77,133.47
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,218.98,172.41
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,266.83,209.71
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,308.92,242.12
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,352.57,275.41
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,355.17,276.81
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,357.06,277.8
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,381.63,296.27
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,406.84,315.03
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,462.2,357.02
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,519.55,399.86
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,621.76,478.56
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,720.18,552.78
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,869.74,665.42
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,1003.05,757.44
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,1027.79,773.36
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,1049.33,788.14
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,1050.77,789.34
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,1048.7,788.49
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,1041.64,784.83
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,1031.14,779.01
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,1015.31,769.45
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,996.26,757.81
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,971.15,742.21
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,943.14,724.62
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,909.76,702.97
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,880.77,684.33
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,839.49,657.26
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,796.47,628.69
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,747.51,595.35
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,697.73,560.84
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,642.33,520.87
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,589.5,480.64
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,528.04,432.65
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,468.49,384.66
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,403.01,330.34
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,341.54,277.67
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,274.69,219.39
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,214.7,166.06
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,149.0,108.97
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,96.29,61.38
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,46.64,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,9.89,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.95,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,4.16,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,7.4,0.49
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,11.57,4.52
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,15.75,8.42
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,18.07,10.61
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,20.4,12.74
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,26.44,18.16
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,32.49,22.25
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,50.2,37.23
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,67.94,52.05
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,80.57,62.4
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,92.84,72.35
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,116.56,91.63
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,140.43,110.82
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,176.47,139.59
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,213.58,168.93
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,236.55,186.78
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,257.49,202.95
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,279.6,219.86
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,302.2,237.04
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,348.65,272.84
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,396.9,309.57
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,431.99,335.84
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,468.04,362.65
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,590.29,458.06
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,720.42,556.32
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,762.29,586.62
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,804.28,617.3
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,840.06,643.11
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,874.72,667.98
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,968.75,736.57
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,1046.45,788.89
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,1052.3,791.64
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,1054.51,792.67
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,1053.0,791.91
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,1047.71,788.78
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,1032.71,779.82
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,1014.33,768.75
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,990.1,753.77
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,962.78,736.69
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,930.34,715.91
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,895.31,693.23
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,854.78,666.86
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,812.28,638.8
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,764.77,606.81
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,716.05,573.4
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,666.04,538.28
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,611.19,497.31
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,551.41,450.78
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,492.85,403.62
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,428.95,350.51
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,369.68,299.36
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,302.82,240.66
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,242.09,185.93
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,175.11,126.78
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,118.9,74.43
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,58.43,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,15.15,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,2.86,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,11.34,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,20.09,10.99
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,25.6,16.86
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,34.12,24.8
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,52.16,41.14
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,67.36,54.76
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,85.27,70.56
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,103.39,82.11
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,116.61,84.31
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,164.37,112.46
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,203.96,137.01
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,275.95,191.83
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,332.24,241.95
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,389.57,292.08
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,445.79,339.74
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,502.18,385.62
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,556.92,429.21
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,611.03,470.8
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,650.97,499.67
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,684.45,522.77
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,631.85,480.96
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,551.6,417.65
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,565.71,428.07
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,578.85,436.92
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,690.35,521.26
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,806.34,605.98
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,889.84,664.52
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,973.94,720.45
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,997.19,736.12
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,1017.48,750.56
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,1037.56,765.48
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,1054.24,778.21
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,1057.05,781.29
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,1056.23,782.23
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,1050.25,779.9
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,1040.68,775.31
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,1025.6,766.86
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,1007.12,756.23
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,983.35,741.93
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,956.47,725.51
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,924.0,704.86
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,888.94,682.32
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,840.28,650.12
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,790.87,617.06
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,747.56,588.19
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,702.31,557.41
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,651.98,522.2
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,604.67,487.53
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,527.86,427.95
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,457.69,371.93
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,317.77,258.4
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,198.14,159.57
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,149.05,117.97
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,100.23,76.39
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,71.77,51.42
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,45.7,27.36
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,26.97,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,8.24,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,1.91,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,4.22,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,8.79,2.02
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,11.11,4.21
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,41.95,31.78
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,69.28,56.12
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,78.52,64.2
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,88.23,68.91
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,112.93,88.45
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,139.06,109.09
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,139.37,108.95
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,138.86,108.35
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,164.66,129.49
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,193.39,152.46
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,197.82,155.57
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,201.83,158.35
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,194.83,152.34
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,187.38,146.03
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,215.15,167.72
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,242.94,189.19
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,429.73,336.75
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,636.4,492.09
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,704.44,542.54
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,777.42,596.67
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,825.48,631.83
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,873.66,665.95
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,921.09,698.62
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,966.04,729.4
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,986.42,743.49
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,1003.7,756.03
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,1009.41,761.01
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,1011.62,763.76
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,1011.95,765.64
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,1008.97,765.32
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,995.4,757.4
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,970.42,741.62
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,974.21,746.44
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,981.02,753.36
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,956.84,738.56
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,929.71,721.74
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,881.73,688.81
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,840.27,660.43
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,766.99,609.64
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,693.48,556.51
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,666.08,538.14
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,634.33,515.8
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,600.33,490.74
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,562.42,461.86
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,513.71,422.75
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,462.99,380.91
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,405.21,331.83
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,348.76,282.47
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,286.89,227.61
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,230.38,176.3
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,166.45,119.76
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,112.88,69.66
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,54.69,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,13.27,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,7.63,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,12.74,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,18.46,9.36
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,25.23,16.37
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,31.69,22.47
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,47.23,36.53
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,70.88,57.64
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,78.34,64.16
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,94.67,71.85
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,125.03,88.41
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,156.84,109.31
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,197.64,133.83
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,273.62,191.38
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,321.1,237.21
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,363.31,277.37
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,405.47,315.76
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,436.39,342.91
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,497.78,393.14
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,572.86,453.72
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,621.55,492.35
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,669.42,529.6
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,712.02,561.71
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,752.02,591.24
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,792.9,620.6
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,832.32,648.21
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,870.58,675.21
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,901.56,696.92
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,947.5,728.73
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,991.84,759.07
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,989.41,757.76
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,990.57,759.34
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,980.8,753.01
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,961.8,740.04
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,937.99,723.96
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,911.24,705.65
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,973.99,754.07
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,1015.91,785.32
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,947.12,737.96
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,864.39,678.31
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,917.48,721.11
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,946.45,744.03
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,910.92,719.42
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,873.29,693.43
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,811.05,650.4
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,747.48,605.49
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,723.89,589.76
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,697.18,571.36
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,649.36,536.18
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,600.42,498.33
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,543.55,452.1
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,487.54,405.27
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,425.05,351.71
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,365.46,299.02
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,301.09,241.1
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,241.3,186.17
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,176.23,127.7
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,121.48,75.24
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,58.13,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,13.64,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,6.67,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,15.26,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,24.23,13.96
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,28.01,18.82
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,31.74,22.57
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,37.23,27.7
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,39.71,30.0
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,41.64,31.69
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,54.44,32.75
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,103.33,53.54
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,155.59,90.15
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,214.9,139.74
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,270.32,189.15
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,325.92,239.71
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,382.64,290.78
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,438.17,339.84
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,493.9,387.69
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,547.77,432.89
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,601.0,476.28
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,652.44,517.0
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,702.62,555.7
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,749.61,590.0
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,794.83,621.8
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,836.44,650.55
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,875.76,677.44
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,911.37,701.64
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,944.23,723.8
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,961.93,735.9
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,974.68,744.73
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,998.52,761.36
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,1019.47,775.98
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,1037.23,789.08
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,1051.44,799.88
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,1054.87,803.42
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,1054.68,804.66
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,1048.33,801.36
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,1038.4,795.73
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,1023.0,787.07
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,1004.22,776.08
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,980.29,761.25
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,953.32,744.25
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,920.55,722.27
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,885.2,698.34
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,845.34,672.21
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,803.49,644.22
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,756.58,611.33
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,708.46,577.04
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,654.97,538.11
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,605.3,500.25
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,546.84,453.31
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,489.52,405.87
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,425.85,351.82
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,365.22,298.6
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,301.27,241.2
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,241.91,186.74
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,175.5,127.21
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,119.67,73.76
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,56.44,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,12.21,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,7.63,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,14.86,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,22.4,12.33
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,27.19,18.08
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,31.8,22.61
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,42.64,32.51
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,52.86,41.73
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,51.34,40.33
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,59.26,38.41
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,104.92,56.66
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,154.24,88.83
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,213.51,138.15
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,269.0,187.4
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,324.46,237.53
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,381.04,287.98
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,436.41,336.4
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,491.98,383.46
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,546.38,428.33
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,600.2,471.31
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,650.72,510.7
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,699.93,548.01
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,746.64,581.03
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,791.44,611.58
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,832.86,639.51
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,871.9,665.53
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,907.11,689.77
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,939.51,712.06
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,967.62,731.11
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,992.62,748.08
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,1011.98,761.88
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,1027.98,773.87
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,1040.04,783.98
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,1048.57,791.8
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,1051.5,795.63
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,1050.8,797.11
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,1042.19,793.25
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,1030.17,787.11
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,1018.12,780.62
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,1002.44,771.64
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,979.01,757.68
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,952.53,741.46
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,919.76,719.49
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,884.41,695.56
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,845.39,670.23
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,804.31,642.93
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,756.95,609.56
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,708.26,574.75
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,655.85,536.49
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,607.15,499.4
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,548.12,452.06
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,490.18,404.22
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,426.99,350.57
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,366.78,297.79
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,300.76,239.02
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,242.17,185.47
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,175.82,126.35
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,120.12,73.01
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,56.58,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,12.45,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,6.67,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,13.95,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,21.57,11.5
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,27.86,18.65
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,32.07,22.85
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,34.75,25.47
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,37.36,27.89
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,38.61,28.96
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,49.06,29.26
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,99.73,49.78
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,159.64,92.05
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,214.39,137.53
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,271.14,187.93
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,328.19,239.61
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,386.23,291.59
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,443.17,341.71
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,500.23,390.51
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,555.28,436.38
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,609.51,480.22
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,661.29,521.01
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,711.5,559.57
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,758.81,594.26
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,804.2,626.53
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,846.29,656.37
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,885.95,684.37
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,921.24,709.49
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,953.69,732.61
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,981.78,752.85
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,1006.69,770.96
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,1026.4,785.69
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,1042.69,798.17
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,1054.48,807.97
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,1062.69,815.4
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,1065.22,818.68
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,1064.07,819.52
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,1058.27,817.22
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,1048.87,812.48
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,1033.36,803.36
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,1014.42,791.85
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,990.8,777.0
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,964.07,759.88
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,931.58,737.68
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,896.46,713.47
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,855.8,686.19
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,813.14,657.08
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,765.99,623.51
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,717.63,588.58
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,663.46,548.45
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,613.05,509.48
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,554.05,461.61
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,496.06,413.17
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,432.69,358.82
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,372.13,305.16
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,305.41,245.0
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,246.06,190.08
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,179.47,130.0
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,123.49,75.3
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,52.1,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,12.58,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,2.86,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,11.44,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,16.0,6.94
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,21.87,13.41
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,27.4,18.7
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,30.64,21.8
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,43.52,33.39
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,62.21,49.98
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,79.61,62.12
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,102.62,81.08
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,125.91,99.94
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,146.7,116.27
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,168.31,133.13
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,198.18,156.28
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,234.58,184.5
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,267.29,209.64
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,301.63,235.84
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,340.08,265.11
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,380.68,295.78
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,414.44,320.9
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,452.11,348.73
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,478.14,367.62
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,504.42,386.61
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,541.94,415.56
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,584.93,448.31
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,625.15,478.07
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,666.46,508.43
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,692.28,526.68
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,717.38,544.45
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,728.95,553.0
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,739.06,560.65
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,739.6,561.44
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,738.42,561.14
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,738.99,562.76
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,737.88,563.24
