Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,784.33,599.77
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,816.48,626.08
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,926.18,706.67
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,1009.33,764.55
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,985.45,749.68
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,958.53,733.55
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,925.89,712.52
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,890.68,689.6
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,849.13,663.02
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,805.72,634.75
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,685.82,548.56
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,572.39,463.11
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,502.89,410.0
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,442.96,362.82
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,414.72,340.86
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,384.33,316.11
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,366.66,300.53
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,338.74,274.9
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,279.61,222.44
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,225.06,172.85
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,149.76,108.27
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,88.51,53.63
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,35.49,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,6.7,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.91,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,10.01,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,16.02,6.79
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,24.83,15.93
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,35.79,26.07
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,41.61,31.52
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,51.14,40.11
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,60.45,48.34
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,69.52,56.2
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,92.18,72.3
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,114.92,90.82
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,138.52,109.32
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,163.55,128.83
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,166.57,130.83
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,173.75,136.27
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,205.14,160.95
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,237.08,185.67
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,297.76,232.58
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,362.12,281.58
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,371.07,287.68
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,378.98,293.11
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,438.19,337.69
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,501.27,384.25
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,523.75,400.06
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,546.23,415.99
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,562.82,427.82
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,579.05,439.41
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,613.65,464.71
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,648.83,490.17
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,663.45,500.81
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,677.41,511.15
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,688.5,519.79
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,698.65,527.85
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,704.61,533.66
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,699.28,531.74
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,671.17,512.86
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,641.44,492.83
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,809.15,622.46
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,945.5,719.35
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,916.87,700.41
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,885.92,681.12
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,850.87,658.07
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,814.03,633.6
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,712.08,561.42
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,608.21,483.11
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,546.02,437.04
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,475.83,383.83
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,397.88,322.64
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,317.55,258.39
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,336.46,275.8
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,345.06,283.38
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,319.59,261.67
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,290.02,235.28
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,233.09,185.51
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,181.48,139.56
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,118.76,86.04
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,63.73,37.87
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,26.86,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.81,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.91,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,7.4,0.9
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,10.18,3.45
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,12.97,5.97
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,17.15,9.71
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,21.34,13.4
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,48.0,35.02
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,74.99,57.33
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,113.71,88.84
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,152.56,119.97
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,199.25,156.34
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,253.47,198.46
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,282.1,220.61
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,311.42,243.16
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,349.38,272.38
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,394.96,307.4
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,471.8,367.38
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,563.86,437.94
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,605.88,468.53
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,647.89,498.88
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,676.84,519.38
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,704.55,538.81
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,725.26,552.88
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,743.95,565.43
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,733.71,555.58
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,713.74,539.1
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,785.44,593.52
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,853.13,643.89
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,848.8,640.98
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,841.78,636.89
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,924.27,695.94
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,1000.93,747.62
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,972.02,728.48
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,949.49,714.56
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,948.98,715.8
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,953.03,720.07
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,930.06,706.0
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,904.28,690.19
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,872.03,669.35
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,837.45,646.81
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,804.45,626.24
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,763.38,599.51
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,716.41,568.01
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,668.53,535.22
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,615.83,497.8
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,563.31,457.95
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,506.62,413.64
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,450.0,368.0
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,388.74,317.11
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,331.04,267.55
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,262.45,208.06
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,201.56,154.31
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,133.19,95.72
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,76.0,44.47
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,30.74,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.81,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.86,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,11.91,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,17.03,7.11
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.67,17.42
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,35.9,26.09
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,49.34,38.33
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,59.4,47.41
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,87.53,72.26
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,116.56,97.47
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,141.92,110.41
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,164.04,126.57
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,192.16,148.71
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,221.48,172.12
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,261.19,202.29
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,303.78,235.5
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,355.34,275.88
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,422.92,329.33
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,491.16,384.17
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,579.29,454.03
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,629.54,493.21
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,678.68,530.78
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,689.06,536.15
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,685.75,530.74
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,727.46,562.04
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,770.41,593.59
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,811.35,623.85
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,852.03,653.71
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,863.04,660.32
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,869.8,664.11
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,913.58,696.43
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,955.95,726.55
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,942.66,716.68
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,925.58,703.84
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,924.66,704.35
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,920.91,702.87
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,957.0,729.88
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,981.76,747.58
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,976.11,744.83
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,974.55,745.26
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,951.92,731.29
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,926.36,715.4
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,894.17,694.2
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,859.52,671.26
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,820.5,646.55
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,779.62,620.03
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,733.07,587.79
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,690.25,557.91
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,637.7,520.14
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,585.07,480.11
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,526.34,433.32
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,468.96,386.23
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,401.28,329.33
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,337.43,274.12
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,271.61,216.19
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,212.46,163.06
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,155.46,111.92
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,106.19,62.14
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,43.68,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.77,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,14.77,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.03,9.82
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,24.96,15.97
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,28.81,19.9
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,21.18,13.33
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,14.79,7.66
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,27.18,18.79
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,40.87,30.97
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,58.59,44.31
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,76.34,59.04
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,87.64,68.23
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,98.99,77.36
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,121.17,95.3
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,143.48,113.13
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,157.3,123.9
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,171.42,134.86
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,181.08,142.23
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,190.92,149.73
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,222.09,174.14
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,253.8,198.7
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,290.21,226.8
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,327.84,255.57
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,360.13,280.08
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,393.27,305.1
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,463.18,358.74
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,540.75,417.14
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,703.2,544.39
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,867.58,668.58
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,931.09,713.07
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,989.21,753.3
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,998.29,759.45
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,1004.07,763.96
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,1006.99,766.17
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,1006.63,766.28
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,1007.23,767.68
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,1004.26,766.73
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,1008.47,770.58
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,1016.16,776.93
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,992.04,760.96
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,964.77,743.07
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,931.87,721.68
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,896.37,698.36
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,856.2,671.92
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,813.98,643.72
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,766.26,610.69
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,717.31,576.32
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,662.41,537.12
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,611.42,499.03
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,551.84,452.19
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,493.45,404.78
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,428.55,350.45
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,366.81,296.93
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,300.55,238.32
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,239.19,182.77
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,171.41,122.71
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,113.88,65.42
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,47.13,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,12.87,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,17.29,6.74
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,18.82,10.62
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,20.45,12.47
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,18.07,10.53
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,18.08,10.6
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,33.93,24.81
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,47.39,36.73
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,75.1,58.16
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,101.39,79.85
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,123.83,97.93
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,146.67,116.12
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,186.87,147.78
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,224.07,176.74
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,266.36,209.34
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,312.75,245.06
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,369.47,288.91
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,434.25,338.72
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,508.71,396.11
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,593.15,460.16
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,655.6,507.52
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,724.52,559.05
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,777.86,598.03
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,831.12,634.99
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,862.15,655.73
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,890.68,674.85
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,914.74,690.91
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,936.05,705.15
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,914.6,690.64
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,883.0,668.09
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,820.89,622.2
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,746.26,567.02
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,783.5,595.41
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,809.78,615.52
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,912.76,694.18
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,1000.84,755.33
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,1008.02,761.49
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,1018.83,770.97
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,993.83,755.65
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,965.72,738.44
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,932.95,717.36
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,897.58,694.36
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,856.26,668.33
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,813.01,640.49
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,764.77,607.75
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,720.29,577.3
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,665.28,538.48
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,610.17,497.48
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,549.54,449.83
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,490.26,401.75
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,424.35,346.78
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,363.35,294.0
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,295.89,234.58
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,234.88,179.5
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,166.57,119.22
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,108.46,61.27
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,45.14,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,5.24,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.62,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,12.22,4.89
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,17.17,9.54
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,14.47,7.3
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,12.14,5.26
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,23.64,15.58
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,36.21,26.75
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,58.13,43.81
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,79.83,61.82
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,88.5,68.74
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,97.2,75.62
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,115.85,90.6
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,134.63,105.52
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,163.84,128.64
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,193.65,151.96
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,247.03,193.75
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,305.69,239.03
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,378.29,294.74
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,455.2,352.78
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,475.23,366.91
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,494.65,380.71
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,498.29,382.7
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,500.65,383.81
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,519.18,397.06
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,537.58,410.07
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,585.46,446.5
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,641.43,488.11
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,681.12,518.27
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,721.06,548.55
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,786.15,595.88
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,842.61,636.6
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,831.94,629.09
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,819.08,620.59
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,839.36,637.37
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,856.69,651.91
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,902.47,688.64
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,938.66,715.58
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,952.32,726.76
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,956.69,731.9
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,866.07,669.89
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,776.35,607.75
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,769.27,606.53
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,755.73,600.04
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,733.83,586.48
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,709.73,571.19
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,654.51,532.17
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,599.41,490.55
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,537.29,441.45
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,478.84,393.74
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,412.67,338.4
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,350.37,284.55
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,281.66,224.1
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,219.96,168.73
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,151.45,108.83
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,93.95,52.31
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,37.6,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,12.87,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.32,7.92
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,22.8,13.93
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,25.33,16.71
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,31.35,22.32
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,36.13,26.71
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,49.79,38.88
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,58.53,46.53
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,79.67,55.82
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,101.95,71.93
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,115.48,85.2
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,128.02,97.88
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,149.86,116.23
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,173.94,136.0
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,187.14,146.81
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,200.27,156.99
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,228.44,178.8
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,257.39,200.99
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,304.17,236.89
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,355.5,275.75
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,414.4,321.85
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,481.08,373.35
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,461.62,356.74
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,437.64,336.88
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,387.27,298.37
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,332.53,256.02
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,382.26,293.92
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,428.73,328.6
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,516.01,394.75
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,614.34,467.31
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,631.59,481.61
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,658.0,502.86
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,661.21,503.98
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,652.34,496.82
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,608.86,466.92
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,575.75,444.3
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,591.5,457.62
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,605.56,469.47
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,565.59,440.67
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,525.11,411.46
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,728.05,571.15
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,881.31,681.82
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,839.13,654.86
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,801.0,631.66
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,752.37,599.27
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,702.83,565.53
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,647.34,526.5
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,592.08,484.88
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,531.87,437.44
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,471.67,388.52
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,406.04,333.53
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,344.42,280.18
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,270.96,215.94
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,205.88,158.2
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,134.61,96.68
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,74.45,39.91
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,28.56,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.81,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,7.4,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,14.57,6.86
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,21.65,13.47
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,26.84,18.33
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,32.05,23.09
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,44.16,33.92
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,56.72,45.01
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,78.49,61.01
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,99.62,78.38
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,110.21,86.75
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,120.84,95.05
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,135.28,106.32
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,149.93,117.62
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,169.99,133.09
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,190.51,148.7
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,214.41,166.93
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,238.84,185.39
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,282.42,218.32
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,329.8,253.49
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,400.55,306.64
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,476.47,362.56
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,521.45,395.37
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,568.33,429.5
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,578.12,436.82
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,586.78,443.46
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,573.22,433.71
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,551.03,417.73
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,552.26,419.56
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,552.86,420.79
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,531.71,406.08
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,509.61,390.57
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,489.31,376.35
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,468.4,361.52
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,512.1,396.65
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,567.66,440.19
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,732.95,571.42
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,870.9,678.08
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,906.83,704.16
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,931.11,722.63
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,864.72,676.49
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,803.49,633.96
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,699.19,557.04
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,596.41,478.04
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,585.63,472.26
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,570.3,462.26
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,547.56,446.01
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,525.35,429.44
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,487.14,399.53
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,446.8,366.79
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,381.45,312.33
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,320.3,259.88
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,254.09,202.15
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,193.58,148.53
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,132.73,95.27
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,80.13,42.02
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,30.5,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,12.39,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,20.7,6.81
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,30.65,20.54
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,40.32,29.84
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,39.44,29.48
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,41.82,31.76
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,57.1,45.36
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,71.86,58.3
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,92.85,72.86
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,114.16,90.14
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,125.65,99.13
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,137.22,108.09
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,153.73,121.0
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,170.47,133.96
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,188.67,147.95
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,207.32,162.18
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,230.26,179.75
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,253.81,197.65
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,295.56,229.53
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,341.35,264.05
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,398.94,307.44
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,459.51,352.36
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,480.69,367.28
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,504.75,384.36
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,553.24,421.61
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,609.21,463.75
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,762.21,580.02
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,916.12,688.33
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,879.82,663.08
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,831.34,627.27
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,765.07,577.26
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,694.15,523.03
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,665.13,502.95
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,634.87,481.53
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,628.69,478.26
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,621.55,474.18
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,718.24,551.32
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,812.85,624.77
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,865.34,664.43
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,895.24,686.51
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,869.26,669.48
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,833.57,645.98
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,793.13,619.66
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,751.18,591.91
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,702.55,558.39
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,653.37,523.95
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,600.87,485.72
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,546.78,444.49
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,487.36,397.82
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,430.07,351.49
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,367.25,299.43
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,308.55,249.22
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,245.02,193.9
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,186.48,142.15
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,127.01,90.24
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,75.31,37.36
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,28.67,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,7.15,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,11.92,0.98
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,19.66,11.05
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,27.17,18.2
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,37.18,27.35
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,44.93,34.38
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,67.74,54.55
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,90.52,74.37
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,115.67,91.01
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,142.21,111.85
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,159.93,125.67
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,177.77,139.55
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,197.72,154.84
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,223.82,174.97
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,249.34,194.55
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,275.55,214.46
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,323.74,251.2
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,373.86,289.06
