Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.74,10.21
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,28.1,18.94
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.36,19.62
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,28.63,20.06
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,44.29,34.16
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,57.66,46.05
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,73.95,57.49
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,89.97,70.75
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,105.24,83.21
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,120.63,95.61
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,131.92,104.46
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,143.31,113.34
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,160.89,127.17
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,178.87,141.21
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,199.97,157.65
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,221.58,174.38
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,254.67,200.07
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,287.96,225.62
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,316.74,247.55
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,346.33,269.96
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,359.67,279.71
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,373.09,289.58
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,377.24,292.56
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,381.17,295.43
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,466.49,361.62
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,549.27,424.51
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,518.85,401.32
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,486.57,377.07
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,490.78,380.61
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,494.43,383.61
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,562.4,437.97
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,641.33,508.28
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,659.36,513.72
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,675.77,527.5
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,844.38,659.32
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,971.47,751.21
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,947.65,735.47
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,920.8,718.64
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,894.98,701.84
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,859.11,677.73
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,817.2,650.43
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,773.43,621.28
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,724.73,586.89
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,675.06,551.27
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,618.47,509.33
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,564.67,467.23
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,483.6,401.64
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,408.65,339.45
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,305.92,253.17
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,220.59,180.07
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,182.5,145.16
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,145.55,110.24
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,97.13,64.98
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,49.66,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,17.85,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,5.24,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,10.48,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.39,8.14
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,25.85,16.93
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.11,19.37
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,30.25,21.5
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,39.75,30.08
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,53.92,42.71
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,69.21,53.45
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,83.95,65.65
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,97.04,76.3
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,110.22,86.89
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,122.59,96.71
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,135.04,106.49
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,150.11,118.31
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,165.5,130.31
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,185.04,145.6
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,204.97,161.1
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,238.1,186.99
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,271.98,213.19
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,313.03,244.91
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,356.02,277.83
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,387.19,301.52
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,419.26,325.81
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,455.2,353.14
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,492.31,381.18
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,498.3,385.41
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,503.81,389.5
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,511.22,395.16
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,518.29,400.61
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,506.82,392.06
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,494.66,383.06
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,468.54,363.62
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,441.8,356.68
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,496.14,388.03
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,536.86,421.74
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,796.18,625.84
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,998.22,770.56
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,973.8,753.58
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,946.31,736.04
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,913.18,714.17
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,877.49,690.38
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,834.91,662.47
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,790.5,632.8
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,740.43,598.13
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,694.53,566.0
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,638.28,525.09
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,582.3,481.83
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,514.87,427.68
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,452.59,375.94
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,372.72,308.1
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,300.51,245.1
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,215.35,171.01
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,141.87,107.19
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,81.21,53.08
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,22.26,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,8.6,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,5.24,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,10.48,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.1,6.16
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,21.37,13.02
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,19.58,11.81
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,18.18,10.71
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,31.74,22.96
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,47.39,36.96
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,56.72,42.96
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,66.07,50.71
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,76.35,59.15
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,86.41,67.3
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,94.22,73.52
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,102.05,79.72
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,119.58,93.85
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,137.25,107.96
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,154.93,122.01
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,172.92,136.23
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,205.17,161.81
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,238.02,187.63
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,291.26,229.52
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,346.52,272.47
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,407.62,319.74
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,471.33,368.36
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,526.27,410.29
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,579.82,450.82
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,627.28,487.9
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,683.61,531.18
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,805.48,626.91
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,926.08,717.82
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,946.79,732.08
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,958.89,741.0
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,998.5,769.31
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,1025.15,788.36
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,1035.64,796.19
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,1041.78,801.24
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,1029.59,793.44
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,1013.65,783.27
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,989.37,767.78
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,961.92,750.1
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,927.71,727.43
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,890.88,702.78
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,848.97,674.88
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,805.22,645.3
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,753.88,609.59
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,706.83,576.53
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,648.86,534.4
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,591.26,489.82
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,526.31,437.55
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,465.72,387.03
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,368.95,305.27
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,283.44,231.37
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,203.7,161.63
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,138.53,104.43
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,85.57,55.16
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,27.64,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,6.67,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,10.48,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,21.95,11.17
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,34.14,24.07
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,41.02,30.81
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,51.04,40.08
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,68.4,55.7
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,85.9,71.2
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,108.13,86.11
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,131.82,105.08
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,149.75,119.06
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,173.49,137.84
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,215.3,169.83
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,260.21,204.71
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,297.82,234.52
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,337.23,265.37
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,377.69,296.71
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,419.91,328.96
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,491.78,384.73
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,576.28,449.17
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,654.22,507.98
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,741.21,572.12
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,784.87,602.43
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,827.55,631.85
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,863.94,656.95
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,898.61,680.42
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,914.97,690.99
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,927.75,699.36
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,939.3,707.9
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,947.66,714.36
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,949.85,717.22
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,948.92,717.94
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,961.41,728.24
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,970.86,736.36
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,979.77,744.43
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,984.94,750.03
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,973.13,743.77
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,957.98,735.58
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,931.47,719.97
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,902.28,702.31
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,865.85,677.85
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,827.49,651.85
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,786.83,625.47
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,744.43,597.26
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,697.91,564.51
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,650.13,529.52
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,595.73,488.21
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,541.51,445.95
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,478.81,395.71
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,418.37,345.79
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,352.29,289.69
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,290.63,235.7
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,219.16,172.79
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,158.68,118.78
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,98.07,61.76
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,33.79,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,7.15,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,10.48,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,24.27,12.49
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,38.68,27.91
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,52.66,41.0
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,63.22,50.82
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,76.99,63.23
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,87.34,72.35
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,112.49,83.12
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,143.4,104.89
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,178.95,131.76
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,218.61,163.64
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,262.46,199.36
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,308.02,236.9
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,366.56,284.29
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,434.5,338.99
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,496.55,389.01
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,569.71,446.92
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,621.18,487.19
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,672.85,526.77
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,721.14,563.1
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,766.37,595.72
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,804.88,622.62
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,837.59,645.32
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,881.98,676.59
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,931.0,710.85
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,962.36,733.0
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,990.92,753.57
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,1009.59,767.58
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,1024.67,779.32
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,1039.55,791.06
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,1050.97,800.55
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,1059.64,808.05
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,1064.45,813.05
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,1058.89,811.02
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,1049.67,806.62
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,1032.77,796.93
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,1012.42,784.86
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,986.91,768.65
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,958.36,750.25
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,923.44,726.73
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,885.95,701.25
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,842.3,671.83
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,803.04,645.35
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,749.08,606.79
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,694.72,567.39
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,633.62,521.96
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,576.02,476.44
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,510.58,423.42
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,447.66,370.89
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,377.04,310.48
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,311.6,252.77
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,241.3,190.1
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,179.09,133.66
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,111.44,68.33
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,43.57,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,8.58,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.09,3.86
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,18.9,10.73
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,23.7,15.38
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,26.54,18.14
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,40.26,30.51
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,57.66,46.02
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,81.41,63.77
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,105.02,83.31
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,131.21,104.2
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,155.18,123.07
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,206.95,161.35
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,273.33,212.82
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,325.0,254.6
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,381.15,299.55
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,418.77,329.79
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,456.74,359.75
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,536.53,422.3
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,628.78,493.09
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,671.46,525.23
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,714.2,557.18
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,746.21,580.33
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,776.09,601.68
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,825.37,637.03
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,874.04,670.71
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,908.23,694.04
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,940.42,716.02
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,949.31,721.87
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,954.92,725.76
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,954.45,725.6
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,950.67,723.33
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,952.98,725.67
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,952.2,725.95
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,952.85,727.52
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,944.53,722.98
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,983.89,751.67
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,1008.51,769.91
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,983.62,754.56
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,955.65,737.58
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,920.56,714.65
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,882.96,689.84
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,846.01,666.3
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,800.43,636.08
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,747.85,599.76
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,694.55,562.25
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,634.97,518.59
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,576.07,472.7
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,510.07,419.97
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,444.85,366.26
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,371.23,304.08
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,303.59,245.13
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,229.07,179.78
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,163.74,121.7
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,97.27,57.27
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,31.53,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,7.63,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,20.74,8.94
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,34.1,23.92
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,44.42,33.8
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,54.37,43.1
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,69.88,57.1
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,89.6,74.59
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,112.94,88.93
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,142.69,110.03
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,176.91,135.34
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,217.11,166.36
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,262.12,201.07
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,320.45,247.06
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,374.44,290.07
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,438.7,340.79
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,488.23,379.75
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,539.68,419.36
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,586.04,454.51
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,632.88,489.3
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,677.16,521.67
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,721.23,553.34
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,762.9,582.81
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,804.05,611.5
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,839.65,636.75
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,873.85,660.86
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,903.04,681.36
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,930.23,700.43
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,957.69,719.37
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,982.74,736.68
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,999.32,748.71
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,1019.44,763.3
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,1024.38,768.06
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,1025.86,770.72
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,1022.16,769.7
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,1014.83,766.36
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,1000.12,758.1
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,981.98,747.62
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,959.44,734.46
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,933.64,719.01
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,898.28,695.8
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,860.59,670.85
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,816.02,642.21
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,769.96,612.0
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,719.62,577.19
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,666.0,539.3
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,605.36,493.96
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,546.03,448.11
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,475.26,391.45
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,408.6,336.55
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,328.99,269.77
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,260.76,210.85
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,192.64,151.31
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,133.44,99.03
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,77.09,42.95
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,20.03,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,9.53,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,20.02,7.83
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,31.65,21.74
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,45.63,34.85
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,57.43,45.8
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,79.02,65.24
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,96.65,80.87
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,119.52,93.31
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,149.53,114.97
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,179.13,138.55
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,209.04,163.06
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,237.84,186.85
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,266.29,210.03
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,300.04,236.81
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,335.23,264.4
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,377.91,297.77
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,423.45,333.06
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,466.99,366.62
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,513.08,401.81
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,563.91,440.76
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,618.16,481.89
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,670.39,521.09
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,723.23,560.38
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,778.42,601.46
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,835.12,643.22
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,865.62,665.36
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,894.71,686.62
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,918.83,703.93
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,941.9,720.48
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,929.18,711.12
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,912.38,699.25
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,922.8,707.4
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,929.62,712.94
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,885.59,681.38
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,841.83,650.04
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,889.03,687.61
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,929.63,719.26
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,904.76,703.04
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,877.25,685.4
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,838.88,659.49
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,798.79,631.77
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,757.32,603.29
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,714.31,573.18
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,665.84,538.4
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,616.46,502.16
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,556.82,456.83
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,502.45,414.35
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,439.49,363.75
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,379.35,313.98
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,313.7,258.25
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,252.92,205.16
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,186.22,146.56
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,128.03,94.9
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,72.95,37.94
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,18.19,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,10.48,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,20.49,7.37
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,31.76,21.7
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,40.89,30.54
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,49.57,38.66
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,71.11,58.01
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,97.78,81.56
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,115.0,91.09
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,134.44,106.24
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,155.28,122.71
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,176.65,139.67
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,215.07,169.42
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,254.38,199.92
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,292.43,229.52
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,333.52,261.27
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,387.46,302.78
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,446.06,347.44
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,522.89,406.48
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,613.03,474.39
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,683.77,527.07
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,759.74,582.72
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,802.51,612.01
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,843.85,639.08
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,879.66,662.76
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,913.28,684.91
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,941.67,703.51
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,967.4,720.39
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,985.63,733.09
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,1000.64,743.83
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,1010.41,751.24
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,1016.82,756.59
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,1019.31,759.65
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,1018.42,760.61
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,1010.59,757.08
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,999.41,751.44
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,982.07,742.12
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,961.66,730.75
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,939.89,718.28
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,909.83,699.98
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,873.21,676.05
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,834.57,650.55
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,789.21,621.79
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,742.65,591.44
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,689.42,554.07
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,636.05,514.95
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,575.73,469.56
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,516.68,423.85
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,448.35,369.54
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,387.7,319.62
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,319.44,261.85
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,256.63,207.14
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,190.58,149.08
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,132.92,97.58
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,75.63,35.62
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,20.57,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,7.63,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.87,5.53
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,30.96,20.99
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,44.07,33.37
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,59.66,47.66
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,73.46,60.13
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,86.7,71.83
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,111.27,82.12
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,149.33,106.56
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,188.67,136.98
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,229.27,170.39
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,272.65,205.36
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,326.27,248.98
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,374.08,288.35
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,424.03,328.6
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,482.45,374.53
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,547.87,424.91
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,607.98,470.37
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,673.16,518.46
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,720.36,552.44
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,766.35,584.96
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,808.94,613.33
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,849.69,639.43
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,885.21,662.5
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,918.37,683.92
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,945.76,702.12
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,970.31,718.54
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,989.63,731.72
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,1005.7,742.91
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,1014.03,749.15
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,1018.94,753.33
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,1020.43,755.69
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,1018.54,755.97
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,1010.78,752.48
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,999.72,746.91
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,981.96,736.8
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,967.43,728.95
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,939.8,712.21
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,909.57,693.69
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,871.64,669.09
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,831.74,642.95
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,786.47,613.44
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,739.95,582.56
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,687.73,546.2
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,635.16,508.31
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,575.44,464.02
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,516.75,419.25
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,452.24,368.58
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,387.55,316.17
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,321.32,260.86
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,260.29,208.18
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,193.48,149.95
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,135.14,97.99
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,76.15,31.0
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,21.09,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
