Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,11.44,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.3,4.17
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,25.95,16.53
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,31.25,21.94
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,36.24,26.72
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,56.42,44.86
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,80.22,65.95
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,111.39,86.02
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,144.41,112.26
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,172.73,133.08
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,210.52,162.23
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,248.76,191.22
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,299.53,231.07
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,344.74,267.2
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,394.19,306.77
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,434.81,339.3
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,474.83,370.58
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,541.42,422.36
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,616.76,479.83
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,674.37,523.01
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,734.78,567.59
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,764.34,587.62
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,789.46,604.33
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,852.18,649.27
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,914.63,691.54
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,942.65,710.38
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,967.73,727.55
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,986.89,740.81
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,1002.78,752.01
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,1012.85,759.58
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,1019.48,765.0
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,1021.63,768.07
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,1020.3,768.93
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,1012.44,765.46
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,1001.14,759.76
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,984.53,750.46
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,973.3,745.06
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,947.19,729.81
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,918.18,712.41
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,882.36,688.61
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,844.28,663.06
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,800.91,634.59
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,755.93,604.46
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,705.02,568.61
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,656.22,533.81
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,598.08,489.83
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,540.74,444.83
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,468.62,386.54
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,400.7,330.05
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,339.29,277.31
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,281.63,226.07
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,210.26,163.02
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,148.32,106.98
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,80.18,26.34
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,20.65,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,8.58,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.4,3.46
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,31.17,20.79
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.4,29.83
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,49.22,38.08
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,60.86,48.62
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,71.88,58.38
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,93.49,64.31
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,136.27,88.83
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,180.46,119.78
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,233.8,162.3
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,287.74,209.14
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,345.32,259.2
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,401.19,307.75
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,458.08,355.95
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,514.74,402.49
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,568.28,445.36
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,618.71,484.91
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,668.09,522.67
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,715.64,558.39
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,761.93,592.47
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,803.18,621.7
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,842.57,649.02
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,878.23,673.48
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,911.49,696.19
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,939.83,715.44
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,965.35,732.79
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,985.01,746.61
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,1001.49,758.44
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,1012.72,766.64
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,1020.57,772.7
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,1021.44,774.31
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,1018.86,773.74
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,1010.28,769.2
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,998.34,762.49
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,980.15,751.26
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,958.86,737.98
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,931.76,720.63
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,901.98,701.39
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,870.23,680.4
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,831.67,654.38
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,786.23,623.26
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,739.53,590.9
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,686.11,552.95
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,632.52,513.28
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,573.74,468.45
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,516.07,423.31
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,450.35,370.49
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,387.72,318.61
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,315.96,257.83
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,253.41,203.13
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,180.59,139.77
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,119.03,85.3
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,57.2,11.5
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,9.47,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,7.63,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,19.85,2.11
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,31.14,20.68
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,43.14,32.22
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,54.59,42.84
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,71.4,57.97
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,84.63,69.67
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,98.52,70.57
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,140.19,93.95
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,182.75,128.07
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,222.74,162.79
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,268.54,201.14
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,317.38,242.04
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,355.39,274.88
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,389.55,303.47
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,430.06,335.78
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,467.77,365.09
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,512.66,399.46
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,559.68,434.8
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,632.22,490.73
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,713.8,552.34
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,715.98,552.15
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,710.33,546.51
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,687.03,527.64
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,651.23,499.58
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,680.93,521.8
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,710.2,543.22
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,717.26,548.59
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,722.63,552.92
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,718.07,550.21
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,711.75,546.32
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,699.99,538.97
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,686.58,530.42
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,675.44,523.13
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,663.18,515.07
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,822.3,641.19
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,957.76,741.19
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,885.69,691.45
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,809.7,639.07
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,627.46,499.35
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,438.53,349.1
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,497.89,401.89
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,546.88,445.37
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,604.62,494.51
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,642.61,527.61
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,585.68,483.33
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,529.42,438.74
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,443.78,368.67
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,361.54,299.8
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,299.92,246.49
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,242.85,195.64
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,177.49,137.54
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,121.16,85.97
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,65.91,4.57
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,17.88,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,6.67,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,13.13,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,20.09,11.31
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,29.98,20.74
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,39.56,29.61
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,49.7,38.84
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,61.91,49.73
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,72.74,56.41
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,83.67,65.42
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,95.51,75.05
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,107.42,84.61
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,128.39,101.52
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,149.64,118.45
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,172.97,136.87
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,197.0,155.71
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,227.15,179.32
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,258.24,203.46
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,301.15,236.73
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,347.62,272.36
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,383.83,299.89
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,421.44,328.3
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,450.33,349.89
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,480.04,372.0
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,486.99,376.84
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,493.32,381.34
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,521.69,402.83
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,544.11,419.85
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,592.04,457.74
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,650.75,502.97
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,624.93,482.93
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,585.98,453.7
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,574.77,446.59
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,562.46,438.51
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,548.39,429.26
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,533.18,419.22
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,763.35,600.51
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,956.39,741.85
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,929.29,723.29
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,899.41,704.25
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,862.95,679.73
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,824.36,653.52
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,720.06,578.97
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,616.65,501.71
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,509.48,417.96
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,404.62,333.78
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,345.99,286.33
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,282.5,234.05
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,278.73,231.55
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,261.3,216.78
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,228.24,187.6
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,201.78,162.59
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,134.43,103.7
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,83.48,58.03
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,42.47,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,7.49,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.81,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,17.85,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,31.68,20.87
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,44.75,33.56
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,57.4,45.32
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,65.71,52.99
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,77.36,63.38
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,92.59,72.96
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,109.14,86.16
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,103.06,81.03
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,95.15,74.45
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,103.05,80.72
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,110.96,86.94
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,120.25,94.25
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,129.57,101.54
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,148.1,116.29
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,166.96,131.2
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,177.16,139.08
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,187.55,147.11
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,223.77,175.72
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,260.67,204.56
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,271.31,212.52
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,282.0,220.58
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,264.11,206.43
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,245.83,192.03
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,252.86,197.52
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,259.89,203.01
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,265.97,207.81
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,272.03,212.63
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,272.23,212.87
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,272.35,213.1
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,283.24,221.82
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,294.2,230.62
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,292.26,229.37
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,290.26,228.14
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,276.18,217.42
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,262.04,206.64
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,250.34,197.83
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,238.6,188.97
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,245.62,195.23
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,252.57,201.44
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,263.84,211.51
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,263.47,212.29
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,276.22,224.44
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,296.54,242.46
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,300.28,247.39
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,308.37,255.28
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,288.91,239.74
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,265.69,220.11
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,214.62,175.87
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,167.01,133.79
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,116.32,89.08
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,72.05,48.91
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,36.75,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,6.71,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.86,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.9,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,12.89,5.07
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,21.63,13.3
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,29.7,20.75
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,42.74,32.54
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,55.8,44.19
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,65.47,50.14
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,75.11,58.06
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,91.66,71.69
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,108.25,85.17
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,117.61,92.52
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,126.98,99.82
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,132.99,104.33
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,139.04,108.87
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,162.23,127.23
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,185.88,145.79
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,209.56,164.24
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,233.7,182.93
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,265.69,207.7
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,298.38,232.8
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,336.7,262.13
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,374.2,290.59
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,403.06,312.39
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,432.64,334.66
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,471.97,364.51
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,512.36,394.92
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,608.76,469.85
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,709.25,546.06
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,843.99,649.62
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,967.03,738.57
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,1000.62,761.5
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,1021.52,776.46
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,1014.16,772.32
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,1003.28,766.1
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,986.4,755.69
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,966.2,743.11
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,940.44,727.02
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,911.75,708.96
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,876.7,685.76
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,846.2,665.74
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,801.75,635.97
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,755.66,604.65
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,704.6,568.84
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,652.92,531.9
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,594.35,487.89
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,538.94,444.01
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,473.1,390.68
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,410.09,337.81
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,339.59,277.01
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,274.89,219.36
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,202.18,154.66
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,139.89,94.84
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,68.5,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,13.63,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.77,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.89,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.6,8.9
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,28.4,19.22
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,37.22,27.43
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,53.79,42.38
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,73.26,59.68
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,84.59,66.29
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,96.19,75.8
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,125.5,99.15
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,153.15,120.87
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,202.27,157.83
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,265.8,207.11
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,324.52,252.15
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,407.55,317.43
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,479.61,374.77
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,567.63,443.55
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,621.7,484.95
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,675.67,525.21
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,724.0,560.49
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,770.69,591.96
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,813.47,620.19
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,854.0,646.59
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,889.9,670.66
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,923.05,692.84
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,951.46,711.83
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,976.72,728.78
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,996.34,742.97
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,1012.5,755.0
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,1023.15,763.35
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,1030.19,769.45
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,1032.54,772.58
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,1031.25,773.45
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,1023.76,770.29
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,1012.69,764.85
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,995.65,755.22
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,975.28,743.4
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,948.68,727.3
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,919.11,709.09
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,883.13,685.57
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,844.79,660.24
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,807.45,636.73
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,761.71,606.59
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,709.62,570.44
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,656.9,533.12
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,597.19,488.86
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,538.31,442.75
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,474.74,391.23
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,411.81,338.48
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,340.38,277.11
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,274.9,218.9
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,200.59,152.82
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,137.17,90.74
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,57.09,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.77,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,6.67,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.23,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,25.92,15.62
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,31.18,21.63
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,36.21,26.53
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,52.96,41.64
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,76.39,62.43
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,97.77,77.17
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,120.52,95.45
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,143.36,109.24
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,182.59,137.13
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,233.43,174.3
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,305.98,230.61
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,373.0,283.72
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,462.04,353.98
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,518.56,399.67
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,575.05,444.08
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,628.35,484.83
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,680.81,523.79
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,730.58,560.12
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,778.59,593.27
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,821.97,622.43
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,863.01,649.82
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,899.85,674.5
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,933.82,697.21
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,963.38,717.12
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,989.68,734.94
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,1010.14,749.65
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,1027.05,762.16
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,1038.87,771.31
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,1046.96,778.14
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,1049.76,781.45
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,1048.77,782.44
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,1041.47,779.37
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,1030.46,773.95
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,1013.85,764.48
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,993.77,752.74
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,967.97,737.28
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,939.09,719.67
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,903.0,696.36
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,864.41,671.17
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,821.04,642.68
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,775.89,612.55
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,729.67,581.07
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,676.75,544.03
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,616.79,500.5
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,557.46,454.46
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,490.71,400.98
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,426.59,347.68
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,355.99,287.16
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,289.09,227.92
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,212.46,160.15
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,146.55,93.54
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,62.23,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.72,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.39,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.09,16.35
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,34.17,24.18
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,40.89,30.62
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,54.32,42.78
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,67.32,54.34
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,89.4,63.84
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,129.1,88.37
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,171.07,119.52
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,216.61,156.18
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,259.3,192.88
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,301.0,228.4
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,347.31,266.31
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,395.16,304.6
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,439.17,339.21
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,483.28,373.02
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,525.25,404.66
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,566.85,435.37
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,599.72,459.21
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,631.04,481.57
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,648.78,494.01
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,664.06,504.63
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,649.69,493.18
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,635.12,481.45
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,665.85,504.32
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,696.48,526.74
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,710.94,538.19
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,724.23,548.99
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,736.04,558.34
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,746.33,566.69
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,747.8,568.91
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,747.52,570.01
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,768.51,586.67
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,775.18,593.44
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,886.44,678.68
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,978.03,742.67
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,954.16,727.3
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,927.13,710.71
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,878.27,678.37
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,832.71,648.17
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,738.53,582.74
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,643.12,513.2
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,578.04,465.15
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,515.21,417.53
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,488.29,398.11
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,457.58,374.63
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,418.85,343.3
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,381.58,311.57
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,305.86,247.29
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,240.23,189.86
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,168.61,127.13
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,106.35,65.07
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,41.32,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.95,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,7.63,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,14.1,5.69
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,24.53,15.78
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,35.05,25.49
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,46.97,36.33
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,56.86,45.21
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,66.01,50.54
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,73.21,56.59
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,80.18,62.21
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,87.14,67.75
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,107.44,84.26
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,127.84,100.61
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,142.99,112.52
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,158.35,124.52
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,179.67,141.23
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,201.52,158.24
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,232.97,182.68
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,265.18,207.45
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,299.29,233.59
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,334.09,260.04
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,369.65,286.9
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,406.33,314.38
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,404.45,312.41
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,401.96,310.17
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,402.65,310.61
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,403.0,310.81
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,413.44,318.73
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,423.83,326.61
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,415.85,320.68
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,407.44,314.53
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,396.5,306.72
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,385.23,298.65
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,448.73,350.04
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,497.99,390.08
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,771.87,602.44
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,986.79,754.91
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,917.17,707.24
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,844.66,658.86
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,797.25,626.75
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,748.89,593.35
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,570.19,459.13
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,398.11,323.31
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,549.87,449.78
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,667.0,543.9
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,586.23,481.19
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,507.35,418.72
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,389.83,322.99
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,291.29,240.39
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,231.4,188.79
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,176.73,140.52
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,111.69,83.7
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,60.68,33.7
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,23.87,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
