Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,4.29,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.6,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,11.27,4.18
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,15.75,8.36
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,20.39,12.63
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,25.04,16.84
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,27.84,18.23
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,30.63,20.55
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,36.69,25.6
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,42.76,30.6
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,53.96,39.86
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,65.17,49.04
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,74.54,56.58
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,83.91,64.08
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,99.65,76.75
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,115.38,89.31
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,134.39,104.44
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,153.66,119.65
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,167.03,130.14
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,180.66,140.82
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,214.02,167.04
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,247.89,193.37
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,259.23,202.05
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,270.66,210.88
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,282.16,219.76
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,293.76,228.73
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,288.44,224.79
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,291.11,227.09
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,352.9,275.59
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,415.86,324.22
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,461.65,359.36
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,507.87,394.63
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,503.95,392.81
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,485.82,380.73
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,560.59,442.95
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,631.0,500.63
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,493.53,393.49
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,362.95,289.03
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,281.67,224.89
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,205.7,163.42
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,231.59,186.79
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,255.25,208.05
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,270.0,221.13
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,283.2,232.86
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,347.07,288.2
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,397.21,330.59
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,367.19,305.42
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,334.75,277.14
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,263.96,215.73
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,200.76,159.73
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,124.97,93.7
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,52.73,26.06
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,21.52,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.77,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,7.4,0.12
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,16.45,8.7
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,25.13,16.7
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,30.62,21.79
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,34.35,25.2
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,43.66,31.79
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,52.99,39.62
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,63.26,48.14
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,73.55,56.56
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,89.16,69.3
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,104.65,81.8
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,130.68,102.74
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,157.0,123.64
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,191.31,150.7
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,226.52,178.14
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,252.68,198.22
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,279.49,218.65
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,300.91,234.83
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,322.26,250.88
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,341.58,265.34
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,361.27,280.03
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,351.2,272.05
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,340.43,263.66
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,349.83,270.75
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,359.25,277.78
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,353.15,273.17
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,346.72,268.39
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,340.46,263.81
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,333.92,259.05
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,307.02,238.67
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,290.73,226.39
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,294.81,229.96
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,298.87,233.49
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,321.44,251.85
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,331.71,260.72
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,388.17,307.1
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,428.48,340.65
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,378.89,301.77
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,318.66,254.52
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,269.62,215.85
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,212.63,170.1
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,238.7,192.89
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,252.5,205.44
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,278.77,228.57
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,298.22,245.46
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,279.1,229.73
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,257.93,211.44
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,197.93,160.07
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,142.27,111.71
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,92.42,67.8
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,43.45,17.61
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,16.7,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,7.15,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,12.98,4.25
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,23.2,14.5
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,33.43,23.98
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,42.28,32.1
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,51.13,40.06
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,54.39,40.81
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,57.66,43.46
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,66.53,50.76
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,75.42,57.96
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,82.4,63.5
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,89.32,68.95
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,93.06,71.75
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,96.81,74.56
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,113.2,87.63
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,129.72,100.68
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,146.06,113.52
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,162.64,126.47
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,179.35,139.46
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,196.34,152.61
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,221.96,172.46
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,247.96,192.44
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,265.91,206.07
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,284.06,219.84
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,316.64,244.76
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,358.36,276.34
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,386.16,297.42
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,414.44,318.85
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,453.37,348.58
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,492.83,378.48
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,556.14,426.68
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,607.0,465.41
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,654.41,502.55
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,686.46,528.76
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,838.69,646.38
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,966.89,737.79
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,939.24,719.63
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,908.71,700.76
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,870.3,675.63
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,829.78,648.84
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,786.95,621.16
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,738.75,589.03
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,683.52,550.56
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,628.3,510.4
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,564.23,461.62
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,501.79,412.58
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,398.25,328.52
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,303.44,249.45
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,208.39,168.82
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,118.99,92.74
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,78.34,56.51
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,34.33,9.72
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,13.94,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,9.53,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,17.63,7.46
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,34.2,23.92
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,50.31,38.75
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,67.43,54.3
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,84.4,69.45
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,95.68,75.52
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,107.51,85.17
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,121.8,96.71
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,136.19,108.18
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,154.59,122.69
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,173.6,137.58
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,191.11,151.2
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,208.94,164.98
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,226.63,178.55
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,244.61,192.27
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,261.96,205.45
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,279.58,218.75
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,312.05,243.59
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,344.94,268.51
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,373.71,290.12
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,403.27,312.2
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,402.45,311.12
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,400.99,309.72
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,452.85,349.39
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,506.42,389.66
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,614.55,471.8
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,726.89,554.55
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,797.19,606.32
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,858.77,651.88
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,846.84,643.89
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,832.6,634.88
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,850.71,650.17
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,865.52,662.98
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,884.52,679.38
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,903.7,695.83
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,872.33,675.5
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,838.72,653.73
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,797.57,625.58
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,750.93,593.22
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,703.59,560.73
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,655.72,527.05
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,601.43,487.53
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,547.62,447.34
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,487.06,400.44
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,428.42,353.74
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,358.79,296.65
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,293.89,241.89
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,223.34,181.22
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,166.51,130.93
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,96.15,69.71
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,24.78,2.43
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,11.25,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,9.05,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,16.7,6.43
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,32.51,22.51
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,47.87,36.74
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,67.35,54.45
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,86.56,71.67
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,100.39,79.66
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,115.58,91.83
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,127.67,101.68
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,139.08,110.92
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,161.01,128.29
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,183.79,146.22
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,210.32,167.04
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,235.57,186.68
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,267.94,211.83
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,301.81,237.93
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,336.71,264.63
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,373.22,292.31
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,429.14,335.28
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,487.54,379.58
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,580.34,450.8
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,682.57,527.23
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,774.91,596.85
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,874.75,670.52
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,905.55,691.5
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,934.17,710.96
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,953.19,724.78
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,969.35,736.81
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,980.5,745.21
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,988.53,751.64
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,987.03,751.83
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,982.3,750.0
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,937.5,720.05
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,890.01,686.68
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,900.7,697.65
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,907.06,704.7
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,874.24,683.26
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,839.33,660.16
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,774.42,613.62
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,714.94,570.33
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,620.83,500.25
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,519.19,422.66
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,440.46,361.0
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,366.65,301.78
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,344.93,285.59
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,320.56,266.36
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,294.44,244.48
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,266.53,219.95
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,194.39,157.6
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,129.94,101.51
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,84.24,60.18
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,34.37,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,13.85,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,7.63,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,13.64,3.88
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,25.93,16.83
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,38.02,28.08
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,46.42,35.89
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,54.75,43.46
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,52.06,39.0
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,49.26,36.5
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,60.0,45.43
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,70.74,54.25
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,93.16,72.67
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,115.36,90.63
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,138.46,109.05
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,161.93,127.56
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,187.26,147.37
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,213.21,167.49
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,228.73,179.21
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,244.47,191.06
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,287.39,224.08
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,331.18,257.21
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,383.66,296.82
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,438.32,337.46
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,432.49,332.42
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,425.54,326.87
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,441.68,338.9
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,457.93,350.89
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,464.6,356.31
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,471.04,361.66
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,473.77,364.07
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,476.16,366.3
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,425.9,329.05
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,374.94,290.82
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,398.45,311.88
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,433.76,341.51
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,690.53,543.46
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,915.55,709.29
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,762.83,600.03
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,609.27,485.41
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,607.46,486.28
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,602.84,484.27
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,593.4,480.0
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,580.24,472.69
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,542.8,444.75
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,504.82,415.86
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,437.04,361.92
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,373.2,309.92
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,330.76,274.57
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,288.49,237.92
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,224.95,182.36
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,167.56,131.24
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,92.28,65.12
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,25.47,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,10.45,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.86,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,5.55,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,10.65,3.57
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,15.75,8.36
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,22.25,14.34
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,28.76,20.26
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,33.42,23.12
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,38.08,27.04
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,44.61,32.48
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,51.14,37.85
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,67.02,51.02
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,82.93,64.04
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,106.22,82.99
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,129.58,101.73
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,157.96,124.34
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,186.92,147.15
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,230.69,181.59
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,276.84,217.42
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,398.06,312.78
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,531.29,414.18
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,675.3,525.16
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,831.81,639.92
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,885.37,675.85
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,944.68,716.28
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,972.81,735.52
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,997.55,752.79
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,1016.38,766.05
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,1031.55,777.01
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,1037.4,781.87
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,1039.41,784.35
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,1002.37,761.03
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,959.45,733.66
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,876.15,675.81
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,789.63,612.31
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,863.34,672.56
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,918.44,713.61
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,865.29,678.19
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,806.88,638.91
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,802.96,637.93
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,789.96,630.05
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,710.87,574.01
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,631.06,515.69
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,541.07,445.91
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,463.2,383.85
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,411.63,342.62
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,362.17,301.94
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,271.29,225.62
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,200.07,164.43
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,142.26,114.23
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,96.71,74.12
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,58.02,38.83
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,16.68,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,7.9,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.77,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,7.51,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,12.04,4.69
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,16.68,9.09
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,22.72,14.64
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,28.76,20.13
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,32.49,22.19
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,36.21,25.3
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,50.66,37.43
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,65.14,49.43
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,78.7,60.5
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,92.01,71.24
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,106.22,82.62
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,120.51,93.95
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,138.82,108.47
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,157.4,123.09
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,167.07,130.52
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,176.93,138.1
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,204.73,159.89
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,233.02,181.85
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,251.06,195.68
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,269.4,209.73
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,247.64,192.56
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,225.43,175.11
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,248.98,193.55
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,272.87,212.07
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,331.81,257.61
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,384.92,298.08
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,377.58,292.38
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,369.9,286.68
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,372.5,289.24
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,374.92,291.68
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,389.06,305.15
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,388.72,307.69
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,660.97,522.74
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,883.29,684.64
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,704.66,556.1
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,527.93,425.34
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,400.81,325.03
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,263.52,213.19
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,209.71,169.03
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,162.12,129.06
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,165.4,132.75
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,175.93,142.25
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,211.39,173.26
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,231.67,191.07
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,199.06,163.62
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,167.15,136.13
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,122.12,96.98
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,80.61,60.76
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,50.26,32.23
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,15.31,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.72,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.38,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.82,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.63,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,7.4,0.88
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,11.58,4.69
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,15.75,8.48
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,24.58,15.44
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,33.42,22.94
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,59.53,44.96
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,85.26,66.33
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,110.25,86.71
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,135.48,107.01
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,140.93,111.01
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,146.27,114.92
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,153.15,120.12
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,160.15,125.41
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,169.68,132.71
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,179.45,140.19
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,172.0,133.99
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,164.35,127.69
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,195.29,152.13
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,226.71,176.66
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,251.91,196.19
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,277.54,215.94
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,320.4,248.86
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,358.29,277.64
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,359.77,278.53
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,361.04,279.46
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,364.59,282.31
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,368.02,285.12
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,411.86,319.23
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,456.15,353.23
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,474.42,367.68
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,492.26,381.96
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,445.46,346.94
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,398.72,311.82
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,389.66,306.16
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,380.03,299.9
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,364.61,289.0
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,348.63,277.61
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,336.4,269.67
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,334.4,269.56
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,436.52,356.65
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,525.36,430.14
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,529.72,434.09
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,521.41,427.43
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,451.44,369.99
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,384.99,313.37
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,310.66,248.32
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,241.64,185.84
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,156.4,103.76
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,66.08,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,10.01,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.01,1.61
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,23.5,14.37
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,32.49,22.91
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,29.26,20.39
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,28.88,20.17
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,42.72,29.81
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,58.59,44.17
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,77.2,59.25
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,94.87,73.39
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,144.47,113.14
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,197.41,155.22
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,242.46,190.65
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,289.94,227.81
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,313.04,245.76
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,336.1,263.5
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,316.0,247.25
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,291.06,226.93
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,297.18,231.37
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,302.93,235.4
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,272.77,211.73
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,244.45,189.47
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,279.23,216.44
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,314.68,243.55
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,405.84,313.98
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,502.96,387.08
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,700.26,537.63
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,888.52,674.62
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,907.87,687.28
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,924.55,699.58
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,921.97,698.48
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,916.43,695.61
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,859.29,654.84
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,805.38,616.03
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,901.67,688.99
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,967.37,734.27
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,938.38,715.03
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,906.5,694.62
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,868.39,670.01
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,834.94,648.54
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,786.62,615.63
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,736.96,581.46
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,675.64,538.91
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,618.0,497.89
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,532.81,432.51
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,453.12,369.45
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,373.91,304.95
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,298.16,241.38
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,223.77,177.58
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,158.73,120.61
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,106.53,66.75
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,43.34,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
