Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.38,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.62,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,9.26,2.2
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,13.89,6.56
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,18.07,10.43
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,22.25,14.24
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,28.3,18.54
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,34.35,23.64
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,42.27,30.26
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,50.21,36.81
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,73.69,56.22
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,96.83,75.04
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,150.91,118.42
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,208.72,163.98
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,245.81,192.66
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,284.28,222.11
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,327.37,254.85
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,374.93,290.49
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,380.05,293.81
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,385.34,297.38
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,409.39,315.16
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,433.74,332.96
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,470.57,360.41
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,516.1,393.86
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,577.99,440.43
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,642.09,488.01
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,668.0,506.81
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,683.93,519.03
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,737.04,560.36
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,801.23,608.6
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,905.41,687.58
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,995.86,750.4
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,1001.82,755.79
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,994.87,753.36
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,975.2,742.18
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,952.29,728.86
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,930.95,716.92
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,898.54,697.06
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,858.94,670.85
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,817.21,642.91
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,768.94,611.47
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,719.46,578.37
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,665.2,540.08
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,608.23,498.14
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,542.67,447.17
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,479.26,396.13
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,406.51,335.57
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,338.62,276.99
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,258.99,207.33
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,188.68,144.28
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,113.59,67.56
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,35.66,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.7,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,6.48,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,9.26,2.49
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,13.43,6.32
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,17.61,10.13
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,23.65,14.62
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,29.7,19.75
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,44.6,32.32
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,59.53,44.76
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,88.76,68.92
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,117.43,92.23
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,160.85,127.11
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,205.47,162.43
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,240.25,189.44
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,278.43,218.84
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,319.31,250.07
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,362.18,282.39
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,442.24,344.27
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,531.7,411.94
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,657.14,508.6
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,795.25,610.57
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,859.98,655.24
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,923.62,699.33
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,942.45,712.51
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,956.91,723.16
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,979.29,740.4
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,998.43,755.42
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,984.07,747.31
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,975.01,743.79
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,996.95,762.5
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,1023.74,784.51
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,1018.54,784.33
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,1009.44,781.56
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,990.97,771.73
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,969.09,759.42
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,913.02,722.02
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,864.26,689.44
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,854.32,683.95
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,831.36,668.62
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,729.03,593.79
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,623.5,513.48
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,612.54,507.52
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,593.67,494.35
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,523.74,437.64
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,457.0,382.13
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,312.52,260.3
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,185.73,151.71
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,161.57,129.01
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,142.41,108.27
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,94.59,50.92
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,39.44,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,2.86,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,5.66,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,12.68,5.05
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,19.47,11.49
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,27.37,18.76
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,35.28,25.95
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,41.33,29.76
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,47.39,34.84
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,64.66,49.29
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,81.66,63.28
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,115.3,90.78
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,149.25,118.06
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,169.79,134.09
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,190.9,150.48
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,208.48,164.03
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,226.43,177.81
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,231.51,181.47
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,236.43,185.06
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,250.4,195.77
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,264.58,206.61
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,285.8,222.92
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,312.37,243.25
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,306.53,238.59
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,293.87,228.78
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,301.9,235.09
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,309.94,241.37
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,350.23,272.59
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,382.79,297.65
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,453.58,353.62
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,538.07,418.85
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,523.38,407.49
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,494.55,386.0
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,538.56,422.74
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,580.98,457.93
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,779.03,615.28
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,951.87,743.15
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,921.74,723.07
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,888.84,702.12
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,848.11,674.22
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,809.78,647.9
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,719.34,582.92
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,632.33,518.12
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,484.65,400.46
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,345.2,285.96
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,324.58,270.32
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,300.8,250.93
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,285.59,237.25
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,257.4,211.46
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,179.76,143.63
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,105.64,79.03
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,59.11,25.85
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,12.53,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,8.58,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,15.11,0.0
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,26.38,16.52
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,38.12,27.87
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,44.44,33.96
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,55.06,43.63
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,74.22,56.81
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,95.38,75.41
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,121.19,96.1
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,148.78,117.94
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,185.73,145.43
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,232.33,181.4
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,266.29,208.74
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,301.06,236.27
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,324.99,254.97
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,347.09,271.73
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,360.11,281.02
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,368.79,286.74
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,380.94,295.33
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,392.19,303.11
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,427.91,329.91
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,471.15,361.82
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,481.42,369.42
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,491.49,377.11
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,508.75,389.6
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,525.61,401.73
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,568.52,434.73
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,612.08,467.9
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,650.55,497.37
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,677.09,518.52
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,692.39,531.9
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,706.07,544.28
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,720.97,558.03
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,747.18,579.66
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,851.05,661.34
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,935.1,722.59
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,903.91,702.64
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,870.09,681.46
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,834.21,657.49
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,792.02,628.71
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,666.46,538.2
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,543.26,443.87
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,483.88,398.03
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,427.11,352.98
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,382.17,317.07
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,337.54,280.31
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,286.12,236.74
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,236.86,193.65
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,177.25,140.95
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,124.53,93.03
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,62.86,20.91
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,12.33,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,4.29,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,7.76,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,17.2,8.74
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,24.01,15.48
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,35.13,25.69
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,44.14,33.92
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,57.43,43.29
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,69.4,53.57
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,92.13,72.44
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,115.16,91.24
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,134.92,107.04
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,155.1,123.01
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,175.57,139.02
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,196.67,155.39
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,222.92,175.78
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,250.03,196.66
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,266.69,209.13
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,283.84,221.94
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,327.99,255.82
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,374.27,290.85
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,429.98,333.04
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,494.32,380.98
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,509.48,391.45
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,524.14,401.82
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,551.41,422.24
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,579.1,442.83
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,633.12,484.02
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,678.19,518.53
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,678.03,518.55
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,676.4,517.89
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,633.39,486.62
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,602.15,463.5
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,647.45,500.6
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,676.37,525.53
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,810.46,630.21
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,921.02,710.74
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,889.62,690.66
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,860.4,673.05
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,819.25,645.32
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,776.37,616.11
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,726.41,582.47
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,675.72,547.55
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,560.46,459.07
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,450.1,371.51
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,414.6,343.7
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,377.61,313.23
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,325.49,268.86
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,275.4,224.63
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,206.29,163.69
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,145.9,108.3
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,78.09,15.13
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,15.64,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,4.77,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,7.73,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,12.88,5.02
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,17.8,9.96
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,25.07,16.68
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,32.78,23.69
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,39.21,27.69
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,42.73,30.86
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,53.93,40.22
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,65.13,49.46
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,88.14,68.42
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,110.84,86.83
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,128.47,100.86
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,146.29,114.9
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,165.08,129.6
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,184.33,144.57
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,205.4,160.86
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,226.93,177.36
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,278.14,217.03
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,329.91,256.43
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,401.21,310.93
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,482.61,371.68
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,577.31,443.4
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,671.97,513.65
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,724.0,550.93
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,769.66,583.86
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,756.88,574.2
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,731.15,556.05
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,679.59,518.12
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,612.87,468.9
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,566.57,435.44
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,505.62,390.55
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,518.22,402.93
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,515.47,403.76
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,753.55,590.9
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,942.52,727.52
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,919.89,712.91
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,886.46,692.18
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,846.14,665.21
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,803.75,636.5
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,726.06,582.49
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,648.13,526.89
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,522.88,429.98
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,402.85,333.76
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,348.36,289.53
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,287.05,238.55
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,240.63,198.8
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,197.05,160.34
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,144.43,113.68
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,97.01,70.09
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,50.26,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,8.28,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.7,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,8.92,1.7
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,13.83,6.52
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,19.14,11.45
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,22.02,14.15
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,27.96,18.19
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,32.49,22.25
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,38.08,26.93
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,43.68,31.55
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,66.08,50.26
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,88.33,68.57
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,100.75,78.53
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,113.23,88.47
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,124.2,97.13
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,135.29,105.84
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,149.39,116.97
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,163.73,128.24
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,190.06,149.13
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,216.87,170.24
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,232.99,182.75
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,249.36,195.44
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,227.28,177.87
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,204.82,160.03
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,213.04,166.56
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,221.31,173.08
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,213.63,167.07
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,205.84,161.01
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,201.36,157.53
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,196.8,154.01
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,294.9,234.72
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,376.07,300.83
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,337.86,270.03
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,299.56,239.18
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,426.67,345.11
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,550.56,445.53
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,423.47,344.42
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,303.43,246.66
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,248.19,200.96
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,198.01,158.63
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,197.12,158.97
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,205.61,166.92
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,223.15,183.21
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,247.35,204.63
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,242.85,201.85
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,234.75,195.39
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,184.47,152.07
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,137.57,111.05
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,94.2,72.8
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,48.74,32.51
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,24.15,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.86,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.86,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,13.73,5.59
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,21.64,13.42
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,30.21,21.4
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,35.38,26.24
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,44.79,32.63
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,53.92,40.73
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,66.06,50.91
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,78.03,60.78
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,96.74,76.14
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,115.61,91.43
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,140.6,111.56
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,166.02,131.81
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,197.58,156.85
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,230.38,182.7
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,256.92,203.63
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,285.39,226.1
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,285.09,225.09
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,283.09,222.71
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,306.31,240.54
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,330.03,258.59
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,380.04,297.84
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,432.38,338.37
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,564.24,441.42
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,695.46,540.75
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,771.65,597.89
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,852.06,657.23
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,900.19,691.59
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,939.62,718.75
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,938.64,718.16
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,934.4,715.77
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,923.37,709.14
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,914.64,704.28
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,943.5,725.76
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,962.32,740.1
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,931.91,720.26
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,898.61,698.7
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,859.0,672.53
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,817.18,644.55
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,774.79,616.61
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,724.43,582.2
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,666.12,540.82
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,607.88,498.26
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,541.31,446.03
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,476.71,393.35
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,404.86,332.57
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,335.42,271.58
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,252.95,198.46
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,181.02,128.03
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,90.43,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,5.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,3.34,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,6.67,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,12.81,4.68
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,20.26,12.13
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,19.36,11.64
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,18.72,11.19
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,26.71,16.44
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,40.87,29.44
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,52.06,38.84
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,63.27,48.12
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,105.43,82.95
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,147.61,117.16
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,181.23,143.84
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,216.1,171.23
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,265.86,210.22
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,322.86,254.57
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,378.51,297.5
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,439.32,343.78
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,483.15,376.67
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,526.65,409.07
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,551.97,427.39
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,576.9,445.38
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,621.49,479.4
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,675.66,519.77
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,746.07,573.23
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,821.72,629.55
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,868.74,664.19
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,914.15,696.54
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,898.98,687.19
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,879.99,675.48
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,906.01,695.84
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,928.35,713.28
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,932.23,718.4
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,927.28,717.98
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,956.26,741.08
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,970.47,753.75
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,940.27,734.96
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,907.12,714.12
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,866.89,686.83
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,824.35,657.63
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,775.01,623.95
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,730.38,593.23
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,672.42,551.04
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,614.46,507.77
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,548.14,454.5
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,483.64,400.81
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,407.48,335.67
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,340.11,275.46
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,255.97,200.19
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,182.82,125.68
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,79.71,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,17.16,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,21.57,11.4
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,27.63,18.44
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,36.17,26.45
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,44.1,33.76
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,76.69,62.79
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,117.94,91.2
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,149.04,111.67
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,192.96,143.95
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,243.1,179.85
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,319.14,240.18
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,382.79,294.92
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,453.02,354.38
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,513.1,405.15
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,574.07,455.17
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,628.2,498.36
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,680.76,539.07
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,730.56,576.25
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,778.32,609.55
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,821.89,639.79
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,862.81,667.92
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,899.11,692.87
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,932.3,715.76
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,959.9,735.02
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,984.01,751.96
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,1003.26,766.66
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,1018.8,778.96
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,1028.98,787.28
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,1035.25,793.07
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,1034.98,794.46
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,1030.8,793.29
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,1020.79,787.79
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,1007.02,779.78
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,987.48,767.57
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,964.41,752.93
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,934.77,733.43
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,902.1,711.69
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,863.16,685.11
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,821.9,656.61
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,774.97,624.46
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,726.51,590.56
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,676.91,555.01
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,621.15,513.71
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,554.27,460.02
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,489.23,405.82
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,411.6,339.17
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,343.05,277.64
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,254.97,198.84
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,177.62,117.51
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,76.24,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
