Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,9,5,45,27.5,5.5,3.75,12.7,6.5,0.0,0.0
2018,9,9,6,0,55.0,11.0,3.7,12.9,13.0,10.48,0.0
2018,9,9,6,15,85.0,22.5,3.7,13.2,31.5,18.84,9.01
2018,9,9,6,30,115.0,34.0,3.7,13.5,50.0,28.02,18.78
2018,9,9,6,45,100.0,51.5,3.65,13.8,69.5,41.38,31.09
2018,9,9,7,0,85.0,69.0,3.6,14.1,89.0,57.81,45.98
2018,9,9,7,15,47.5,92.5,3.45,14.35,104.0,79.82,65.61
2018,9,9,7,30,10.0,116.0,3.3,14.6,119.0,103.61,82.09
2018,9,9,7,45,101.0,140.5,3.15,14.9,183.5,132.22,101.55
2018,9,9,8,0,192.0,165.0,3.0,15.2,248.0,179.03,136.35
2018,9,9,8,15,365.5,157.0,2.95,15.5,338.0,227.14,170.8
2018,9,9,8,30,539.0,149.0,2.9,15.8,428.0,300.77,228.46
2018,9,9,8,45,710.0,117.0,2.8,16.05,519.5,371.99,286.02
2018,9,9,9,0,881.0,85.0,2.7,16.3,611.0,464.08,360.38
2018,9,9,9,15,897.5,86.0,2.8,16.6,654.0,523.24,409.7
2018,9,9,9,30,914.0,87.0,2.9,16.9,697.0,582.36,457.62
2018,9,9,9,45,927.5,86.5,2.95,17.15,733.5,637.94,501.41
2018,9,9,10,0,941.0,86.0,3.0,17.4,770.0,692.55,543.23
2018,9,9,10,15,947.5,87.0,3.05,17.65,799.0,742.59,580.03
2018,9,9,10,30,954.0,88.0,3.1,17.9,828.0,790.53,612.91
2018,9,9,10,45,957.5,89.5,3.2,18.1,849.5,834.34,642.92
2018,9,9,11,0,961.0,91.0,3.3,18.3,871.0,875.39,670.81
2018,9,9,11,15,963.0,91.5,3.4,18.45,884.5,911.22,695.08
2018,9,9,11,30,965.0,92.0,3.5,18.6,898.0,943.85,717.11
2018,9,9,11,45,966.0,92.0,3.6,18.75,903.5,971.69,735.89
2018,9,9,12,0,967.0,92.0,3.7,18.9,909.0,995.98,752.32
2018,9,9,12,15,966.0,92.5,3.95,18.95,906.5,1015.28,766.76
2018,9,9,12,30,965.0,93.0,4.2,19.0,904.0,1030.78,778.76
2018,9,9,12,45,962.0,93.0,4.45,19.05,893.5,1039.94,786.73
2018,9,9,13,0,959.0,93.0,4.7,19.1,883.0,1045.16,792.93
2018,9,9,13,15,954.5,93.0,4.9,19.0,864.5,1044.99,795.54
2018,9,9,13,30,950.0,93.0,5.1,18.9,846.0,1040.91,795.56
2018,9,9,13,45,943.5,91.5,5.35,18.8,819.5,1029.32,790.83
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,1013.96,783.43
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,993.61,771.41
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,969.8,756.95
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,939.38,737.38
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,906.0,715.59
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,865.24,687.69
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,822.23,657.89
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,779.4,629.16
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,728.53,593.66
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,670.0,550.81
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,611.4,506.55
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,543.8,451.93
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,478.14,396.9
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,400.92,330.29
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,333.08,269.13
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,246.12,190.98
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,168.21,104.91
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,68.89,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,16.2,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,21.83,10.98
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,28.77,19.39
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,37.83,27.94
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,46.3,35.77
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,61.98,49.82
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,108.61,69.3
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,151.78,95.33
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,214.52,143.05
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,273.29,194.7
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,336.19,250.39
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,395.79,303.24
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,458.13,356.58
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,516.92,405.66
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,575.72,453.12
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,629.18,495.14
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,681.23,534.83
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,732.41,572.89
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,782.0,607.07
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,825.07,636.12
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,865.46,663.07
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,902.23,687.89
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,935.88,710.5
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,963.36,728.73
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,987.33,744.66
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,1005.46,757.29
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,1019.81,767.53
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,1028.4,774.23
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,1033.11,778.48
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,1031.77,779.08
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,1026.56,777.5
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,1015.12,772.2
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,1000.0,764.41
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,978.37,752.92
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,953.39,738.94
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,921.78,719.87
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,887.3,698.43
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,846.47,670.57
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,810.32,645.94
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,759.92,612.97
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,708.32,578.03
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,649.43,535.21
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,590.79,490.62
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,521.38,434.55
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,457.87,381.1
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,379.65,313.42
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,307.77,248.97
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,218.26,168.84
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,137.47,78.29
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,54.19,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,15.25,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,22.45,10.98
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,30.75,21.04
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,35.41,25.76
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,39.91,30.06
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,47.08,36.56
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,102.16,55.64
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,156.67,94.32
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,215.05,143.56
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,273.8,196.59
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,334.76,252.1
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,394.09,305.81
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,454.21,358.85
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,513.89,410.0
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,571.36,457.88
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,625.34,501.87
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,678.21,543.78
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,727.86,582.26
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,775.7,616.44
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,819.46,647.34
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,860.78,676.18
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,896.74,701.5
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,929.71,724.64
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,958.62,745.01
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,984.16,763.05
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,1003.76,777.47
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,1019.65,789.43
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,1029.74,797.97
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,1035.92,803.92
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,1035.29,804.89
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,1030.71,803.24
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,1020.28,797.55
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,1006.03,789.25
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,985.8,776.58
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,962.08,761.44
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,931.26,741.08
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,897.45,718.44
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,857.29,690.4
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,814.84,660.41
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,764.63,624.69
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,713.22,587.46
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,659.76,547.67
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,600.64,502.03
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,531.36,444.87
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,464.53,387.77
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,385.98,319.1
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,317.48,256.61
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,227.67,175.11
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,145.25,71.98
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,58.68,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,14.3,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,22.05,10.14
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,31.63,21.73
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,39.98,29.75
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,48.38,37.57
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,67.67,54.87
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,111.59,79.11
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,147.14,101.75
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,199.16,141.5
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,254.85,185.52
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,329.63,247.73
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,382.4,296.44
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,427.67,337.24
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,472.65,375.86
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,511.61,407.98
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,553.2,441.03
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,591.96,470.86
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,599.88,475.49
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,595.21,470.0
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,645.69,508.55
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,693.09,544.28
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,746.87,585.79
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,802.01,628.0
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,789.61,617.13
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,772.18,602.81
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,828.03,646.8
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,886.47,691.98
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,932.34,727.0
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,968.61,753.89
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,966.54,753.28
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,960.98,750.53
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,921.9,723.73
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,874.88,691.11
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,792.83,630.98
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,717.71,573.75
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,623.25,501.73
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,545.86,441.18
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,496.83,403.63
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,435.32,355.79
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,436.6,359.59
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,421.46,350.02
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,370.43,308.88
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,320.99,268.31
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,319.78,268.41
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,321.35,269.06
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,257.16,212.58
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,198.69,160.01
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,131.89,99.85
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,61.97,21.39
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,22.65,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,9.53,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,19.26,7.57
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,30.04,20.29
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,34.25,24.66
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,38.37,28.63
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,59.16,47.26
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,103.33,69.11
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,147.83,104.34
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,192.08,142.67
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,237.08,177.46
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,299.11,228.17
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,363.61,281.76
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,448.03,352.08
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,505.53,401.17
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,562.46,448.24
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,616.2,491.31
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,668.47,531.86
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,717.88,569.27
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,765.38,602.49
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,808.18,632.09
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,848.44,659.66
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,884.29,684.12
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,917.1,706.34
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,944.32,724.75
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,968.11,740.82
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,987.81,754.58
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,1003.86,765.95
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,1014.1,773.92
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,1020.48,779.65
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,983.44,755.07
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,951.42,734.16
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,922.19,715.2
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,884.68,690.22
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,864.84,678.28
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,841.92,663.96
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,819.39,649.58
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,793.26,632.51
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,785.05,628.24
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,774.98,622.58
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,709.2,575.68
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,648.46,531.81
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,607.0,501.61
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,559.95,465.1
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,506.55,421.4
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,453.23,375.81
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,374.45,307.2
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,305.89,244.8
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,213.66,160.84
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,127.14,28.34
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,47.96,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,7.63,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,21.61,8.48
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,35.56,25.08
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,51.4,39.87
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,63.74,51.29
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,75.03,61.51
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,100.48,73.97
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,136.25,103.09
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,166.78,129.14
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,193.85,152.3
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,219.63,174.03
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,248.45,197.39
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,278.12,221.14
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,311.72,247.68
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,346.29,274.57
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,389.09,307.65
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,434.18,342.04
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,472.32,370.78
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,511.95,400.32
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,537.86,419.03
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,563.51,437.42
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,620.1,480.73
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,681.39,526.7
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,752.85,580.32
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,829.5,636.61
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,893.43,682.47
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,951.07,722.31
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,926.73,706.18
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,893.56,684.52
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,883.53,679.05
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,870.48,670.77
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,895.43,690.38
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,914.63,705.25
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,914.01,706.69
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,913.51,708.53
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,891.53,695.26
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,872.92,684.53
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,810.87,641.47
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,742.32,593.17
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,668.98,541.64
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,595.07,487.17
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,472.95,390.5
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,356.82,295.8
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,350.35,291.07
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,326.62,270.68
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,268.15,219.47
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,214.02,170.47
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,144.61,106.78
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,75.88,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,26.94,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,11.44,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,19.57,6.25
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,28.46,18.83
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,34.02,24.45
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,39.31,29.5
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,69.17,56.25
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,107.18,83.53
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,136.99,105.53
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,176.79,136.46
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,218.14,167.49
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,273.73,212.06
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,312.77,246.34
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,350.89,279.07
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,328.84,263.04
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,287.76,229.56
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,356.28,284.57
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,431.03,343.82
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,516.84,412.75
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,615.7,490.73
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,557.39,442.74
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,485.68,383.89
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,423.59,334.36
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,347.46,273.05
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,453.5,358.36
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,565.48,446.07
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,717.86,566.6
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,868.4,681.52
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,904.07,707.36
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,931.41,727.89
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,918.62,719.43
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,897.24,705.04
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,952.22,746.25
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,996.99,779.66
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,976.34,766.54
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,952.18,751.29
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,920.93,730.84
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,886.67,708.09
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,845.41,679.42
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,801.95,648.84
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,656.31,539.8
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,506.58,421.17
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,511.4,427.5
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,502.54,421.59
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,459.14,385.18
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,414.42,345.92
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,358.59,295.26
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,300.96,240.77
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,206.82,151.98
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,113.69,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,43.17,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,12.39,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,18.29,4.48
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,24.97,15.76
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,30.82,21.57
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,34.38,25.03
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,39.19,29.44
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,91.67,45.86
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,147.42,84.51
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,210.86,137.39
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,270.33,190.69
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,331.77,246.24
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,391.6,299.93
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,452.07,352.73
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,510.73,402.41
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,568.9,450.01
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,623.35,493.41
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,676.47,534.51
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,726.45,571.43
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,774.34,604.46
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,818.0,634.17
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,858.92,661.67
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,894.61,685.56
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,927.09,707.14
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,955.4,725.81
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,980.15,742.07
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,998.88,755.21
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,1013.77,765.9
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,1021.88,771.82
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,1026.01,775.25
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,1024.96,776.02
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,1019.95,774.28
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,1008.63,768.53
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,993.52,760.3
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,972.86,748.29
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,948.71,733.87
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,916.9,714.29
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,882.11,692.59
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,840.79,664.76
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,797.27,635.04
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,746.57,601.52
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,694.76,566.09
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,641.15,527.12
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,581.98,481.77
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,512.27,424.92
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,445.2,367.85
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,366.35,298.79
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,293.78,232.58
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,201.14,143.83
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,94.71,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,10.48,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,16.94,2.61
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,24.12,14.97
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,29.38,20.29
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,34.27,24.95
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,62.03,49.85
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,96.43,73.68
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,129.08,96.68
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,169.05,126.75
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,213.51,161.19
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,272.53,209.23
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,339.43,264.34
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,418.61,329.74
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,482.59,383.34
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,549.63,438.44
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,548.42,437.41
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,524.07,416.84
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,559.44,444.01
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,592.82,469.01
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,641.88,508.33
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,696.88,551.75
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,622.34,492.63
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,530.36,419.25
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,469.87,371.09
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,403.05,317.04
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,489.65,386.53
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,567.62,448.34
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,558.08,441.2
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,547.47,433.56
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,590.43,468.61
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,618.77,492.58
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,759.66,606.52
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,886.09,704.12
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,919.06,729.33
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,941.25,747.29
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,909.34,725.94
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,874.54,702.59
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,832.26,672.94
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,787.91,641.42
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,737.54,605.43
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,692.0,572.54
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,631.66,527.02
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,571.76,479.34
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,500.68,419.89
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,432.51,360.66
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,354.52,291.04
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,280.93,223.15
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,184.59,128.82
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,79.21,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,7.4,0.66
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,11.57,4.59
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,15.75,8.46
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,20.86,13.12
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,25.97,16.71
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,54.86,41.36
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,83.17,65.18
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,82.17,64.05
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,80.98,62.8
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,96.15,75.19
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,111.4,87.51
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,128.37,101.16
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,145.52,114.84
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,172.32,136.3
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,199.75,158.09
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,251.34,199.13
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,309.17,244.47
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,341.71,269.65
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,375.54,295.72
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,430.65,338.9
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,497.17,390.06
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,571.72,447.86
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,659.66,514.27
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,631.45,491.6
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,588.55,458.68
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,556.73,434.96
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,523.52,409.92
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,442.53,348.29
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,374.09,295.05
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,460.19,367.45
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,543.08,435.99
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,758.25,607.05
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,924.73,731.27
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,891.88,709.17
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,863.68,691.44
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,812.47,655.22
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,760.13,617.76
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,633.94,523.67
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,507.33,423.4
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,384.71,322.33
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,253.27,211.56
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,251.71,210.56
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,235.78,196.24
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,172.09,140.05
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,115.27,89.53
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,65.11,40.99
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,17.6,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
