Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,7.63,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,15.91,0.0
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,25.64,16.15
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,41.39,30.92
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,56.76,45.08
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,75.79,62.26
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,98.57,77.65
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,130.58,101.64
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,167.82,130.09
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,217.7,165.16
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,289.8,220.85
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,359.57,276.95
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,445.67,345.78
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,504.1,393.34
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,563.33,439.94
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,614.04,478.51
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,662.4,513.95
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,707.88,547.07
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,750.56,577.37
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,797.12,608.22
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,846.0,640.22
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,882.97,664.47
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,917.2,686.89
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,943.4,703.81
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,966.17,718.55
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,983.55,731.07
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,997.26,741.3
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,1004.73,747.91
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,1008.4,752.11
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,1005.39,752.52
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,998.61,750.49
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,985.67,744.32
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,969.15,735.74
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,944.89,722.04
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,925.32,711.52
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,891.17,690.68
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,854.4,667.81
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,810.91,638.45
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,765.61,607.42
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,710.15,570.51
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,654.19,531.9
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,593.12,486.47
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,530.0,436.74
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,456.01,376.21
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,386.14,316.81
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,301.61,243.63
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,225.53,175.5
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,136.66,84.33
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,42.03,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,8.58,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,18.35,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,28.34,18.03
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,33.97,23.97
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,39.4,29.13
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,43.97,33.33
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,94.25,50.89
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,150.24,88.74
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,208.38,135.34
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,267.04,186.3
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,328.32,239.8
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,388.05,291.27
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,448.85,341.89
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,509.18,390.35
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,567.75,435.67
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,622.97,476.62
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,677.2,515.2
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,726.43,549.82
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,773.65,580.32
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,817.1,608.28
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,857.94,634.27
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,893.38,657.51
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,925.67,678.7
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,952.81,696.56
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,976.42,712.25
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,994.49,724.76
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,1008.78,735.0
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,1016.79,741.37
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,1020.88,745.41
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,1018.17,745.52
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,1011.57,743.27
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,999.24,737.4
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,983.21,729.18
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,960.24,715.79
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,933.94,700.23
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,900.19,679.86
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,863.67,657.42
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,821.07,629.89
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,783.14,605.33
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,729.44,570.05
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,674.91,533.3
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,611.81,489.04
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,549.58,441.98
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,475.98,383.89
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,409.88,329.04
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,325.71,257.78
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,250.0,190.45
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,151.35,83.75
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,53.88,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,8.58,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,17.5,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,26.56,16.55
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,32.3,22.68
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,37.84,27.97
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,40.83,30.8
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,91.05,48.03
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,147.48,86.71
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,205.09,133.66
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,262.46,184.3
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,321.06,236.29
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,352.44,268.41
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,368.92,285.94
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,422.92,329.71
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,477.49,372.71
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,441.44,344.37
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,378.94,294.19
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,441.66,342.64
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,506.58,391.48
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,523.76,402.67
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,538.83,412.4
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,516.29,395.02
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,497.54,380.33
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,487.85,372.94
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,476.62,364.35
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,450.96,345.15
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,411.72,315.88
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,401.73,308.93
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,391.24,301.45
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,372.17,287.27
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,352.81,272.82
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,441.83,345.48
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,527.63,414.06
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,746.67,581.12
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,916.64,700.83
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,883.41,678.42
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,847.51,655.79
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,811.35,632.24
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,766.13,601.9
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,712.77,566.05
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,658.7,528.8
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,595.92,483.43
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,534.09,435.52
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,444.58,363.49
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,359.21,292.34
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,276.06,220.85
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,202.46,154.79
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,119.42,56.14
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,37.04,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,5.72,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,14.24,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,23.73,14.17
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,26.93,18.11
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,30.17,21.36
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,34.01,24.98
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,49.26,36.76
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,68.12,52.74
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,86.61,68.15
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,107.45,85.28
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,128.5,102.31
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,157.97,125.82
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,188.77,150.15
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,226.5,179.83
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,266.65,211.09
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,307.02,242.39
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,349.92,275.37
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,410.48,322.42
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,472.68,370.16
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,502.33,392.34
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,526.93,410.94
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,509.4,396.53
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,495.45,384.67
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,503.58,391.08
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,511.11,396.94
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,557.49,433.89
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,616.89,479.83
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,715.96,557.45
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,803.63,625.74
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,739.4,577.48
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,659.27,517.96
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,716.77,564.19
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,755.95,596.38
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,854.34,670.01
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,922.45,719.3
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,873.67,685.6
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,816.5,646.22
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,766.0,611.22
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,718.77,578.07
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,677.6,549.11
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,630.76,515.18
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,569.74,469.01
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,506.85,418.9
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,450.93,372.29
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,396.17,324.31
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,311.0,249.77
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,234.92,179.33
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,132.44,46.78
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,38.37,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,5.72,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,17.3,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,28.87,18.17
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,32.96,23.28
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,37.03,27.35
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,55.18,43.76
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,81.33,63.76
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,108.56,85.67
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,140.87,111.59
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,164.51,130.8
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,189.19,150.79
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,235.49,187.47
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,289.5,230.56
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,367.21,292.53
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,462.64,368.35
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,551.62,439.07
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,652.61,517.9
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,705.69,558.26
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,759.81,597.29
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,802.26,626.5
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,842.26,653.77
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,877.75,678.51
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,910.2,701.1
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,937.06,719.82
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,960.48,736.27
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,978.73,750.16
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,993.28,761.66
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,1003.01,770.19
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,1008.88,776.73
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,1006.9,778.09
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,1001.05,776.84
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,987.39,770.12
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,970.03,760.78
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,946.48,745.61
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,919.66,728.12
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,886.7,706.24
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,851.07,682.28
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,806.88,651.3
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,767.34,623.51
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,713.34,583.61
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,658.68,542.63
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,594.36,493.24
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,531.24,441.66
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,459.77,381.45
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,389.47,320.07
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,300.98,242.1
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,222.18,168.43
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,121.6,20.78
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,32.2,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,4.77,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,15.91,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,27.07,16.59
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,30.43,21.18
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,33.91,24.73
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,43.51,33.51
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,69.41,52.3
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,99.92,77.83
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,129.83,102.88
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,155.84,123.47
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,183.73,145.51
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,223.48,176.42
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,267.92,210.79
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,345.14,270.36
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,439.54,342.41
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,516.32,400.44
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,606.04,466.85
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,632.54,484.36
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,650.35,495.71
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,656.27,498.19
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,655.83,495.99
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,631.43,477.92
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,608.6,460.45
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,600.01,454.14
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,578.18,438.27
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,590.24,448.79
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,613.99,467.24
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,583.32,445.43
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,563.68,431.49
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,551.8,424.09
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,539.02,415.92
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,590.07,457.1
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,624.11,485.63
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,732.15,570.72
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,823.19,639.57
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,837.59,651.5
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,849.56,662.5
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,810.96,636.6
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,769.74,608.87
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,715.02,572.22
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,659.73,534.09
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,593.78,485.45
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,529.12,434.46
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,457.45,375.41
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,387.01,314.92
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,298.62,237.83
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,220.15,163.81
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,119.64,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,33.22,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.95,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,9.05,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,13.77,5.5
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,24.19,15.61
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,34.87,25.49
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,33.09,24.1
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,46.48,31.17
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,71.91,53.79
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,88.29,69.33
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,98.14,77.21
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,108.01,85.01
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,132.52,104.7
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,157.6,124.62
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,181.94,143.71
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,207.04,163.26
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,207.32,163.0
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,207.16,162.45
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,225.76,176.82
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,244.76,191.36
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,252.54,197.09
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,260.38,202.9
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,272.58,212.15
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,284.92,221.5
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,323.5,251.15
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,354.84,275.0
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,358.83,278.01
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,362.74,281.1
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,365.81,283.75
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,368.78,286.38
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,378.07,294.17
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,387.32,301.96
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,450.73,353.88
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,511.92,403.23
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,656.27,516.99
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,782.78,612.07
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,790.83,618.33
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,789.03,618.63
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,767.92,605.13
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,742.47,588.52
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,694.58,555.57
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,645.32,520.99
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,580.83,473.13
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,517.59,423.23
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,446.31,364.78
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,376.19,304.79
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,288.71,228.7
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,211.24,154.2
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,109.13,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,23.75,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,2.86,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,4.62,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,6.48,0.14
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,18.07,10.62
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,29.69,19.94
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,52.99,39.82
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,75.94,59.09
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,95.14,74.85
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,114.56,90.53
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,155.83,123.47
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,200.91,159.04
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,269.44,212.42
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,344.44,269.61
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,390.14,303.92
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,438.91,340.3
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,458.06,352.91
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,468.71,359.24
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,562.64,429.05
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,667.69,503.6
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,658.2,493.39
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,643.28,480.67
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,643.63,479.75
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,651.03,483.25
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,640.7,474.57
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,628.11,464.5
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,634.29,469.02
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,639.28,472.57
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,627.74,466.81
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,614.88,460.03
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,594.95,448.46
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,559.57,425.73
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,513.44,394.52
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,467.47,362.42
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,408.66,319.45
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,337.9,266.22
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,354.96,281.72
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,355.53,284.14
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,419.72,339.81
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,472.77,385.94
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,396.06,325.24
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,324.18,267.03
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,222.36,182.19
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,134.54,107.42
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,91.98,70.28
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,45.47,28.85
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,23.3,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.81,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,4.77,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,6.57,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,10.65,3.68
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,14.82,7.6
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,21.32,13.56
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,27.83,18.37
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,43.2,31.53
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,58.59,44.53
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,78.75,61.24
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,99.04,77.87
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,127.13,100.7
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,155.96,123.81
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,184.41,146.32
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,213.55,169.11
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,210.17,165.87
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,205.99,162.1
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,256.98,202.18
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,307.57,241.15
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,361.27,282.53
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,425.36,331.04
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,464.1,360.2
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,504.25,390.33
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,535.93,413.72
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,567.88,437.23
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,644.34,495.96
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,710.88,546.85
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,691.6,532.43
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,670.38,517.2
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,670.58,519.72
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,669.13,520.87
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,645.99,505.63
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,621.53,489.32
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,608.3,482.17
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,593.03,473.31
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,519.64,417.83
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,435.05,352.58
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,405.73,330.8
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,375.7,307.93
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,349.09,288.55
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,332.15,276.31
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,288.13,240.25
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,245.16,204.24
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,160.53,131.81
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,85.31,66.76
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,59.18,43.62
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,32.82,18.79
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,18.04,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.91,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.7,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,6.48,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,9.26,2.59
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,12.97,6.0
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,16.68,8.73
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,25.51,16.32
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,34.35,23.84
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,50.2,37.23
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,66.07,50.47
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,69.82,53.4
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,73.57,56.32
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,96.83,75.44
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,120.11,94.35
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,158.56,125.47
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,197.89,156.9
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,234.94,186.3
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,273.11,216.31
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,281.68,222.72
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,290.21,229.19
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,325.17,256.6
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,354.14,279.14
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,373.68,294.3
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,393.6,309.78
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,435.93,343.23
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,491.57,386.32
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,503.55,395.86
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,515.12,405.33
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,536.66,423.87
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,571.07,451.82
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,661.8,524.78
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,734.06,582.93
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,819.16,647.1
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,874.95,688.13
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,848.79,670.61
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,812.59,646.33
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,767.76,615.36
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,721.31,582.75
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,667.91,544.55
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,614.01,505.07
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,550.9,456.19
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,489.11,405.77
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,418.07,345.45
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,348.4,283.99
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,248.59,196.23
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,160.4,105.75
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,65.41,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
