Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,11.44,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,18.41,7.89
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,34.63,24.24
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,52.62,40.69
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,62.86,50.14
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,77.6,59.2
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,97.28,75.36
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,117.16,91.82
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,169.03,131.0
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,234.8,182.6
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,271.4,213.22
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,308.64,243.87
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,332.07,263.14
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,353.09,279.74
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,335.12,265.13
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,306.57,241.68
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,386.45,305.32
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,475.78,374.95
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,480.8,377.88
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,489.45,383.73
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,423.55,331.92
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,342.77,267.97
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,304.42,238.07
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,256.14,200.05
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,301.15,235.56
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,338.37,264.6
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,330.92,258.86
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,323.22,253.08
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,303.33,237.87
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,283.17,222.41
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,301.45,237.58
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,319.82,252.74
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,334.64,265.59
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,348.88,278.03
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,362.16,290.39
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,359.34,290.24
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,433.93,353.23
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,499.66,407.9
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,443.24,363.49
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,376.18,310.38
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,424.62,351.2
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,451.96,372.91
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,396.13,324.68
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,342.0,275.92
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,253.65,197.53
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,172.65,105.38
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,70.44,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,9,30,6,15,115.5,15.0,1.25,14.6,23.5,14.3,0.0
2018,9,30,6,30,215.0,28.0,1.3,14.9,45.0,22.07,9.99
2018,9,30,6,45,265.5,42.0,1.35,15.15,78.5,32.43,22.29
2018,9,30,7,0,316.0,56.0,1.4,15.4,112.0,42.32,31.63
2018,9,30,7,15,465.0,59.0,1.4,15.7,171.5,43.37,32.9
2018,9,30,7,30,614.0,62.0,1.4,16.0,231.0,82.95,44.67
2018,9,30,7,45,660.0,66.5,1.35,16.25,280.5,133.03,77.46
2018,9,30,8,0,706.0,71.0,1.3,16.5,330.0,191.1,123.95
2018,9,30,8,15,737.5,74.5,1.3,16.85,378.5,246.73,172.13
2018,9,30,8,30,769.0,78.0,1.3,17.2,427.0,305.36,223.42
2018,9,30,8,45,792.5,81.0,1.3,17.5,472.0,363.31,273.76
2018,9,30,9,0,816.0,84.0,1.3,17.8,517.0,422.69,323.84
2018,9,30,9,15,789.0,99.5,1.35,18.05,544.0,471.52,364.74
2018,9,30,9,30,762.0,115.0,1.4,18.3,571.0,516.01,400.71
2018,9,30,9,45,800.0,109.5,1.45,18.55,612.5,572.96,444.93
2018,9,30,10,0,838.0,104.0,1.5,18.8,654.0,631.4,489.02
2018,9,30,10,15,840.5,109.0,1.6,18.9,679.5,677.88,523.72
2018,9,30,10,30,843.0,114.0,1.7,19.0,705.0,722.2,556.22
2018,9,30,10,45,802.5,136.0,1.8,19.1,711.5,749.39,574.84
2018,9,30,11,0,762.0,158.0,1.9,19.2,718.0,773.37,591.38
2018,9,30,11,15,835.0,127.5,2.0,19.25,750.0,826.27,628.07
2018,9,30,11,30,908.0,97.0,2.1,19.3,782.0,876.38,662.28
2018,9,30,11,45,792.0,150.5,2.15,19.35,750.0,862.27,652.3
2018,9,30,12,0,676.0,204.0,2.2,19.4,718.0,838.9,636.69
2018,9,30,12,15,648.0,216.0,2.25,19.35,706.5,840.73,638.46
2018,9,30,12,30,620.0,228.0,2.3,19.3,695.0,838.92,637.31
2018,9,30,12,45,459.0,277.0,2.4,19.25,619.5,746.16,570.02
2018,9,30,13,0,298.0,326.0,2.5,19.2,544.0,641.79,493.12
2018,9,30,13,15,211.5,318.5,2.55,19.0,471.0,541.78,420.16
2018,9,30,13,30,125.0,311.0,2.6,18.8,398.0,454.45,354.14
2018,9,30,13,45,185.5,282.5,2.65,18.6,406.5,479.84,376.94
2018,9,30,14,0,246.0,254.0,2.7,18.4,415.0,517.28,407.94
2018,9,30,14,15,320.5,239.5,2.75,18.2,437.5,566.25,447.65
2018,9,30,14,30,395.0,225.0,2.8,18.0,460.0,625.26,494.14
2018,9,30,14,45,291.0,223.5,2.8,17.8,390.0,513.1,408.98
2018,9,30,15,0,187.0,222.0,2.8,17.6,320.0,405.75,325.79
2018,9,30,15,15,172.0,203.0,2.8,17.6,287.0,368.11,297.39
2018,9,30,15,30,157.0,184.0,2.8,17.6,254.0,330.75,268.45
2018,9,30,15,45,98.0,151.0,2.75,17.35,193.0,244.05,198.52
2018,9,30,16,0,39.0,118.0,2.7,17.1,132.0,151.06,121.76
2018,9,30,16,15,22.0,94.0,2.55,16.95,101.5,112.18,89.38
2018,9,30,16,30,5.0,70.0,2.4,16.8,71.0,70.11,53.78
2018,9,30,16,45,2.5,55.0,2.25,16.65,55.5,53.66,39.73
2018,9,30,17,0,0.0,40.0,2.1,16.5,40.0,37.34,25.62
2018,9,30,17,15,10.0,28.0,1.9,16.35,28.5,32.34,20.74
2018,9,30,17,30,20.0,16.0,1.7,16.2,17.0,27.27,10.58
2018,9,30,17,45,20.0,9.5,1.55,16.0,9.5,15.9,0.0
2018,9,30,18,0,20.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.25,3.0,2.86,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.4,6.0,5.55,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.55,11.5,10.65,3.53
2018,10,1,7,0,0.0,17.0,1.8,14.7,17.0,15.75,8.29
2018,10,1,7,15,0.0,24.0,1.8,15.0,24.0,22.25,14.22
2018,10,1,7,30,0.0,31.0,1.8,15.3,31.0,28.76,18.98
2018,10,1,7,45,0.5,55.0,1.8,15.6,55.0,51.18,38.02
2018,10,1,8,0,1.0,79.0,1.8,15.9,79.0,73.36,56.56
2018,10,1,8,15,1.0,96.5,1.8,16.25,96.5,89.4,69.72
2018,10,1,8,30,1.0,114.0,1.8,16.6,114.0,105.57,82.79
2018,10,1,8,45,1.5,124.5,1.8,17.0,125.0,115.72,90.72
2018,10,1,9,0,2.0,135.0,1.8,17.4,136.0,125.96,98.65
2018,10,1,9,15,7.5,165.5,1.8,17.65,170.0,157.03,123.42
2018,10,1,9,30,13.0,196.0,1.8,17.9,204.0,189.01,148.56
2018,10,1,9,45,15.5,207.5,1.8,18.2,217.5,202.43,158.7
2018,10,1,10,0,18.0,219.0,1.8,18.5,231.0,216.13,169.07
2018,10,1,10,15,41.0,257.5,1.8,18.8,286.0,273.55,213.78
2018,10,1,10,30,64.0,296.0,1.8,19.1,341.0,330.89,257.5
2018,10,1,10,45,67.5,301.5,1.8,19.35,350.0,343.36,266.38
2018,10,1,11,0,71.0,307.0,1.8,19.6,359.0,355.91,275.52
2018,10,1,11,15,106.0,329.0,1.9,19.7,408.0,411.07,317.73
2018,10,1,11,30,141.0,351.0,2.0,19.8,457.0,477.99,367.78
2018,10,1,11,45,116.0,344.0,2.15,19.9,431.5,455.58,350.52
2018,10,1,12,0,91.0,337.0,2.3,20.0,406.0,420.28,324.1
2018,10,1,12,15,119.0,336.5,2.4,19.95,426.0,460.61,355.5
2018,10,1,12,30,147.0,336.0,2.5,19.9,446.0,490.23,378.6
2018,10,1,12,45,239.0,327.5,2.65,19.8,503.0,583.58,450.43
2018,10,1,13,0,331.0,319.0,2.8,19.7,560.0,664.53,512.06
2018,10,1,13,15,400.0,285.5,2.75,19.6,569.0,694.86,536.15
2018,10,1,13,30,469.0,252.0,2.7,19.5,578.0,737.03,568.57
2018,10,1,13,45,551.5,212.5,2.65,19.35,581.0,768.18,593.8
2018,10,1,14,0,634.0,173.0,2.6,19.2,584.0,800.85,619.12
2018,10,1,14,15,470.0,210.5,2.45,19.0,506.5,681.61,531.29
2018,10,1,14,30,306.0,248.0,2.3,18.8,429.0,559.12,438.96
2018,10,1,14,45,250.5,236.5,2.2,18.65,378.0,493.37,390.23
2018,10,1,15,0,195.0,225.0,2.1,18.5,327.0,415.99,331.48
2018,10,1,15,15,211.0,198.5,2.1,18.5,300.0,393.84,316.34
2018,10,1,15,30,227.0,172.0,2.1,18.5,273.0,382.17,308.57
2018,10,1,15,45,254.5,150.5,1.85,18.15,251.5,369.86,300.22
2018,10,1,16,0,282.0,129.0,1.6,17.8,230.0,354.37,288.86
2018,10,1,16,15,278.5,110.5,1.45,17.6,197.5,319.31,260.84
2018,10,1,16,30,275.0,92.0,1.3,17.4,165.0,283.67,231.47
2018,10,1,16,45,233.0,75.0,1.2,17.25,127.5,228.32,184.76
2018,10,1,17,0,191.0,58.0,1.1,17.1,90.0,176.64,140.03
2018,10,1,17,15,137.0,41.0,1.05,16.95,59.5,123.63,92.99
2018,10,1,17,30,83.0,24.0,1.0,16.8,29.0,70.54,29.34
2018,10,1,17,45,51.0,13.5,0.95,16.6,15.5,30.18,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,15.7,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,15.7,2.0,0.0,0.0
2018,10,2,6,15,20.0,7.5,1.45,15.85,7.5,7.15,0.0
2018,10,2,6,30,20.0,12.0,1.5,16.0,13.0,11.04,1.32
2018,10,2,6,45,10.0,23.0,1.6,16.2,23.5,21.64,12.84
2018,10,2,7,0,0.0,34.0,1.7,16.4,34.0,31.57,22.04
2018,10,2,7,15,45.5,54.5,1.75,16.7,66.5,46.63,35.6
2018,10,2,7,30,91.0,75.0,1.8,17.0,99.0,69.71,50.43
2018,10,2,7,45,72.5,91.0,1.8,17.3,112.5,88.28,65.65
2018,10,2,8,0,54.0,107.0,1.8,17.6,126.0,106.21,81.22
2018,10,2,8,15,79.5,145.0,1.95,17.9,178.0,149.43,115.89
2018,10,2,8,30,105.0,183.0,2.1,18.2,230.0,195.97,153.1
2018,10,2,8,45,90.5,195.5,2.2,18.45,239.0,210.59,165.34
2018,10,2,9,0,76.0,208.0,2.3,18.7,248.0,222.95,175.43
2018,10,2,9,15,69.0,226.0,2.4,19.0,264.5,242.13,190.48
2018,10,2,9,30,62.0,244.0,2.5,19.3,281.0,260.67,204.7
2018,10,2,9,45,72.0,257.5,2.6,19.55,302.5,284.09,222.77
2018,10,2,10,0,82.0,271.0,2.7,19.8,324.0,308.47,241.47
2018,10,2,10,15,141.5,290.5,2.75,20.05,386.5,377.42,295.0
2018,10,2,10,30,201.0,310.0,2.8,20.3,449.0,447.43,348.43
2018,10,2,10,45,257.0,307.5,2.85,20.55,490.5,504.25,391.42
2018,10,2,11,0,313.0,305.0,2.9,20.8,532.0,558.3,432.01
2018,10,2,11,15,309.5,304.5,2.95,20.9,532.0,568.6,439.3
2018,10,2,11,30,306.0,304.0,3.0,21.0,532.0,577.46,445.78
2018,10,2,11,45,181.5,304.5,3.05,21.15,440.0,470.89,364.32
2018,10,2,12,0,57.0,305.0,3.1,21.3,348.0,356.34,274.95
2018,10,2,12,15,33.5,246.5,3.15,21.25,271.5,276.13,213.78
2018,10,2,12,30,10.0,188.0,3.2,21.2,195.0,187.95,144.86
2018,10,2,12,45,169.0,224.5,3.25,21.2,346.5,404.91,318.22
2018,10,2,13,0,328.0,261.0,3.3,21.2,498.0,596.72,464.32
2018,10,2,13,15,338.5,271.0,3.35,21.05,510.0,620.5,481.45
2018,10,2,13,30,349.0,281.0,3.4,20.9,522.0,643.06,498.68
2018,10,2,13,45,321.0,274.0,3.45,20.75,488.5,609.27,474.42
2018,10,2,14,0,293.0,267.0,3.5,20.6,455.0,574.56,449.53
2018,10,2,14,15,248.5,262.5,3.55,20.4,416.0,527.46,414.67
2018,10,2,14,30,204.0,258.0,3.6,20.2,377.0,466.94,369.35
2018,10,2,14,45,224.5,235.5,3.65,19.95,358.5,455.88,363.26
2018,10,2,15,0,245.0,213.0,3.7,19.7,340.0,456.19,365.38
2018,10,2,15,15,225.5,197.0,3.7,19.7,305.5,416.39,335.03
2018,10,2,15,30,206.0,181.0,3.7,19.7,271.0,364.59,295.1
2018,10,2,15,45,159.0,152.5,3.65,19.2,217.0,290.68,236.61
2018,10,2,16,0,112.0,124.0,3.6,18.7,163.0,219.55,178.95
2018,10,2,16,15,103.5,108.5,3.45,18.4,140.5,193.11,157.35
2018,10,2,16,30,95.0,93.0,3.3,18.1,118.0,167.28,135.6
2018,10,2,16,45,123.0,71.5,3.2,17.85,96.0,153.82,123.88
2018,10,2,17,0,151.0,50.0,3.1,17.6,74.0,145.04,114.63
2018,10,2,17,15,134.5,35.5,2.9,17.35,51.0,114.07,84.95
2018,10,2,17,30,118.0,21.0,2.7,17.1,28.0,85.56,25.3
2018,10,2,17,45,59.0,10.5,2.45,16.85,14.0,29.86,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.75,16.25,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,10,3,6,15,87.0,9.0,0.8,16.4,14.5,8.58,0.0
2018,10,3,6,30,164.0,17.0,0.9,16.5,28.0,13.01,1.88
2018,10,3,6,45,211.5,18.0,1.0,16.6,45.5,12.76,5.21
2018,10,3,7,0,259.0,19.0,1.1,16.7,63.0,13.8,6.46
2018,10,3,7,15,129.5,16.5,1.2,16.8,38.5,10.37,3.55
2018,10,3,7,30,0.0,14.0,1.3,16.9,14.0,12.97,5.41
2018,10,3,7,45,0.0,18.0,1.4,17.05,18.0,16.68,8.58
2018,10,3,8,0,0.0,22.0,1.5,17.2,22.0,20.4,11.71
2018,10,3,8,15,3.5,40.5,1.6,17.3,42.0,38.45,26.79
2018,10,3,8,30,7.0,59.0,1.7,17.4,62.0,56.96,42.13
2018,10,3,8,45,34.5,118.5,1.8,17.5,136.0,122.07,95.4
2018,10,3,9,0,62.0,178.0,1.9,17.6,210.0,190.19,150.2
2018,10,3,9,15,51.0,193.5,1.9,17.7,221.5,204.0,161.04
2018,10,3,9,30,40.0,209.0,1.9,17.8,233.0,216.74,170.87
2018,10,3,9,45,50.5,240.0,1.9,17.95,271.5,255.37,201.06
2018,10,3,10,0,61.0,271.0,1.9,18.1,310.0,295.57,231.99
2018,10,3,10,15,125.0,285.0,1.85,18.2,369.5,361.18,283.12
2018,10,3,10,30,189.0,299.0,1.8,18.3,429.0,428.09,334.36
2018,10,3,10,45,304.5,289.5,1.8,18.4,506.0,521.4,405.59
2018,10,3,11,0,420.0,280.0,1.8,18.5,583.0,623.66,481.38
2018,10,3,11,15,330.0,302.5,1.8,18.55,543.0,582.92,449.32
2018,10,3,11,30,240.0,325.0,1.8,18.6,503.0,543.73,418.82
2018,10,3,11,45,141.5,314.5,1.85,18.6,419.5,446.78,345.81
2018,10,3,12,0,43.0,304.0,1.9,18.6,336.0,343.05,265.62
2018,10,3,12,15,36.5,290.5,2.0,18.55,317.5,325.32,252.74
2018,10,3,12,30,30.0,277.0,2.1,18.5,299.0,307.06,238.95
2018,10,3,12,45,114.5,300.0,2.2,18.5,382.5,424.76,331.68
2018,10,3,13,0,199.0,323.0,2.3,18.5,466.0,531.93,413.71
2018,10,3,13,15,244.0,305.5,2.3,18.45,476.0,570.89,443.52
2018,10,3,13,30,289.0,288.0,2.3,18.4,486.0,594.81,462.9
2018,10,3,13,45,490.0,209.0,2.35,18.35,528.5,705.11,549.77
2018,10,3,14,0,691.0,130.0,2.4,18.3,571.0,800.3,620.46
2018,10,3,14,15,453.0,182.0,2.35,18.25,465.0,631.52,496.7
2018,10,3,14,30,215.0,234.0,2.3,18.2,359.0,447.96,355.35
2018,10,3,14,45,167.5,213.5,2.3,18.15,306.5,380.8,304.54
2018,10,3,15,0,120.0,193.0,2.3,18.1,254.0,315.2,253.15
2018,10,3,15,15,276.5,149.0,2.3,18.1,273.5,398.19,323.71
2018,10,3,15,30,433.0,105.0,2.3,18.1,293.0,470.21,383.42
2018,10,3,15,45,508.5,83.5,2.25,18.05,278.5,490.46,400.2
2018,10,3,16,0,584.0,62.0,2.2,18.0,264.0,494.8,404.43
2018,10,3,16,15,359.5,45.0,2.2,17.85,163.0,303.6,250.84
2018,10,3,16,30,135.0,28.0,2.2,17.7,62.0,123.55,100.32
2018,10,3,16,45,253.0,27.0,2.2,17.6,73.0,188.01,153.36
2018,10,3,17,0,371.0,26.0,2.2,17.5,84.0,232.82,185.57
2018,10,3,17,15,305.0,24.0,2.1,17.25,59.5,186.26,139.23
2018,10,3,17,30,239.0,22.0,2.0,17.0,35.0,132.27,16.28
2018,10,3,17,45,119.5,11.0,1.9,16.8,17.5,50.36,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,6,15,21.0,7.0,1.8,15.0,8.5,6.67,0.0
2018,10,4,6,30,42.0,14.0,1.9,15.1,17.0,11.92,0.51
2018,10,4,6,45,55.5,26.0,2.05,15.25,33.0,21.65,12.77
2018,10,4,7,0,69.0,38.0,2.2,15.4,49.0,33.26,23.55
2018,10,4,7,15,37.5,44.5,2.2,15.5,51.0,38.76,28.77
2018,10,4,7,30,6.0,51.0,2.2,15.6,53.0,47.73,34.86
2018,10,4,7,45,3.0,48.5,2.25,15.75,49.5,45.41,32.97
2018,10,4,8,0,0.0,46.0,2.3,15.9,46.0,42.73,30.76
2018,10,4,8,15,0.0,53.5,2.4,16.0,53.5,49.73,36.59
2018,10,4,8,30,0.0,61.0,2.5,16.1,61.0,56.73,42.34
2018,10,4,8,45,0.0,67.0,2.55,16.2,67.0,62.34,46.88
2018,10,4,9,0,0.0,73.0,2.6,16.3,73.0,67.96,51.39
2018,10,4,9,15,14.5,144.0,2.75,16.4,152.5,140.54,111.01
2018,10,4,9,30,29.0,215.0,2.9,16.5,232.0,216.68,172.23
2018,10,4,9,45,42.0,241.5,3.0,16.55,267.5,252.03,200.12
2018,10,4,10,0,55.0,268.0,3.1,16.6,303.0,289.08,229.26
2018,10,4,10,15,46.5,269.5,3.25,16.6,300.0,289.18,228.98
2018,10,4,10,30,38.0,271.0,3.4,16.6,297.0,288.31,227.99
2018,10,4,10,45,51.0,281.5,3.55,16.65,317.5,311.5,246.38
2018,10,4,11,0,64.0,292.0,3.7,16.7,338.0,335.66,265.44
2018,10,4,11,15,91.0,320.0,3.85,16.7,386.5,389.98,308.13
2018,10,4,11,30,118.0,348.0,4.0,16.7,435.0,455.91,359.12
2018,10,4,11,45,110.0,344.5,4.1,16.7,426.0,441.0,347.52
2018,10,4,12,0,102.0,341.0,4.2,16.7,417.0,434.74,342.79
2018,10,4,12,15,93.5,339.5,4.35,16.65,408.5,429.45,338.93
2018,10,4,12,30,85.0,338.0,4.5,16.6,400.0,423.55,334.6
2018,10,4,12,45,69.0,322.0,4.6,16.55,372.0,394.23,311.96
2018,10,4,13,0,53.0,306.0,4.7,16.5,344.0,364.19,288.64
2018,10,4,13,15,50.5,294.0,4.7,16.4,329.5,350.67,278.55
2018,10,4,13,30,48.0,282.0,4.7,16.3,315.0,336.86,268.18
2018,10,4,13,45,234.5,240.5,4.7,16.25,390.5,490.39,395.29
2018,10,4,14,0,421.0,199.0,4.7,16.2,466.0,626.33,505.03
2018,10,4,14,15,481.0,174.5,4.65,16.15,463.5,646.66,522.44
2018,10,4,14,30,541.0,150.0,4.6,16.1,461.0,669.4,542.02
2018,10,4,14,45,555.5,138.5,4.5,16.0,438.5,656.94,533.67
2018,10,4,15,0,570.0,127.0,4.4,15.9,416.0,641.38,522.99
2018,10,4,15,15,653.5,101.0,4.4,15.9,403.0,660.04,538.9
2018,10,4,15,30,737.0,75.0,4.4,15.9,390.0,666.45,545.26
2018,10,4,15,45,721.5,68.5,4.3,15.75,346.5,620.46,510.88
2018,10,4,16,0,706.0,62.0,4.2,15.6,303.0,573.27,474.99
2018,10,4,16,15,625.0,60.5,4.25,15.4,248.5,492.96,409.95
2018,10,4,16,30,544.0,59.0,4.3,15.2,194.0,415.08,344.8
2018,10,4,16,45,504.0,49.5,4.3,15.0,152.0,355.57,292.63
2018,10,4,17,0,464.0,40.0,4.3,14.8,110.0,299.0,240.49
2018,10,4,17,15,341.0,31.0,4.3,14.55,71.5,210.21,157.47
2018,10,4,17,30,218.0,22.0,4.3,14.3,33.0,121.56,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.1,16.5,46.57,0.0
2018,10,4,18,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,12.75,20.5,10.96,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.1,41.0,19.01,2.7
2018,10,5,6,45,407.5,31.5,3.0,13.45,83.5,24.7,15.39
2018,10,5,7,0,532.0,40.0,3.0,13.8,126.0,30.23,21.01
2018,10,5,7,15,606.0,44.5,2.8,13.95,175.5,35.11,25.69
2018,10,5,7,30,680.0,49.0,2.6,14.1,225.0,76.06,38.06
2018,10,5,7,45,722.5,53.0,2.4,14.3,275.0,128.59,71.95
2018,10,5,8,0,765.0,57.0,2.2,14.5,325.0,185.92,118.31
2018,10,5,8,15,793.5,60.0,2.2,14.75,373.0,243.49,169.31
2018,10,5,8,30,822.0,63.0,2.2,15.0,421.0,305.8,225.14
2018,10,5,8,45,841.5,64.5,2.2,15.2,464.5,363.03,276.62
2018,10,5,9,0,861.0,66.0,2.2,15.4,508.0,421.0,327.43
2018,10,5,9,15,746.0,107.5,2.25,15.65,511.5,454.0,357.68
2018,10,5,9,30,631.0,149.0,2.3,15.9,515.0,476.27,377.25
2018,10,5,9,45,710.0,133.0,2.3,16.1,567.0,540.09,428.12
2018,10,5,10,0,789.0,117.0,2.3,16.3,619.0,609.1,481.64
2018,10,5,10,15,853.0,98.0,2.2,16.55,661.5,667.38,525.59
2018,10,5,10,30,917.0,79.0,2.1,16.8,704.0,729.46,569.85
2018,10,5,10,45,921.5,79.5,2.0,17.0,722.5,769.68,596.07
2018,10,5,11,0,926.0,80.0,1.9,17.2,741.0,807.21,620.14
2018,10,5,11,15,915.5,86.5,1.9,17.4,748.5,836.22,638.95
2018,10,5,11,30,905.0,93.0,1.9,17.6,756.0,861.43,655.16
2018,10,5,11,45,844.0,121.0,1.85,17.85,741.5,868.54,658.42
2018,10,5,12,0,783.0,149.0,1.8,18.1,727.0,864.36,654.31
2018,10,5,12,15,719.0,175.5,1.95,18.15,704.0,855.56,649.85
2018,10,5,12,30,655.0,202.0,2.1,18.2,681.0,837.62,639.11
2018,10,5,12,45,659.5,190.5,2.3,18.25,665.5,837.95,641.45
2018,10,5,13,0,664.0,179.0,2.5,18.3,650.0,835.17,641.46
2018,10,5,13,15,751.0,142.0,2.75,18.3,660.5,876.55,672.83
2018,10,5,13,30,838.0,105.0,3.0,18.3,671.0,909.08,697.74
2018,10,5,13,45,845.5,97.0,3.3,18.35,648.0,893.9,689.83
2018,10,5,14,0,853.0,89.0,3.6,18.4,625.0,882.84,685.05
2018,10,5,14,15,857.0,81.5,3.75,18.25,595.0,865.45,675.35
2018,10,5,14,30,861.0,74.0,3.9,18.1,565.0,844.34,662.98
2018,10,5,14,45,845.5,71.5,4.05,18.0,525.0,809.32,640.27
2018,10,5,15,0,830.0,69.0,4.2,17.9,485.0,771.9,615.53
2018,10,5,15,15,795.0,69.5,4.2,17.9,438.0,727.37,584.29
2018,10,5,15,30,760.0,70.0,4.2,17.9,391.0,675.41,546.92
2018,10,5,15,45,714.5,68.0,4.5,17.5,341.0,612.58,502.23
2018,10,5,16,0,669.0,66.0,4.8,17.1,291.0,554.18,458.64
2018,10,5,16,15,618.0,61.0,4.95,16.8,242.5,487.3,404.69
2018,10,5,16,30,567.0,56.0,5.1,16.5,194.0,423.19,350.81
2018,10,5,16,45,502.5,47.5,5.25,16.15,148.5,350.77,288.01
2018,10,5,17,0,438.0,39.0,5.4,15.8,103.0,283.73,227.33
2018,10,5,17,15,313.5,29.0,5.45,15.45,65.5,195.13,143.22
2018,10,5,17,30,189.0,19.0,5.5,15.1,28.0,106.04,0.0
2018,10,5,17,45,94.5,9.5,5.55,14.8,14.0,40.08,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,13.9,18.5,10.01,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.2,37.0,17.17,0.09
2018,10,6,6,45,383.0,29.0,4.3,14.45,77.0,22.52,13.35
2018,10,6,7,0,503.0,37.0,4.5,14.7,117.0,27.7,18.66
2018,10,6,7,15,428.0,42.5,4.5,14.95,127.5,30.28,21.26
2018,10,6,7,30,353.0,48.0,4.5,15.2,138.0,54.65,30.04
2018,10,6,7,45,308.5,70.5,4.55,15.45,161.5,93.37,60.21
2018,10,6,8,0,264.0,93.0,4.6,15.7,185.0,126.24,89.8
2018,10,6,8,15,294.5,106.0,4.65,15.95,222.5,163.55,121.29
2018,10,6,8,30,325.0,119.0,4.7,16.2,260.0,204.42,156.38
2018,10,6,8,45,478.5,118.0,4.75,16.45,349.5,279.34,217.12
2018,10,6,9,0,632.0,117.0,4.8,16.7,439.0,372.41,293.31
2018,10,6,9,15,692.5,115.0,4.8,16.95,493.0,435.6,346.32
2018,10,6,9,30,753.0,113.0,4.8,17.2,547.0,503.65,402.27
2018,10,6,9,45,834.0,95.5,4.8,17.45,602.0,572.58,458.17
2018,10,6,10,0,915.0,78.0,4.8,17.7,657.0,644.67,515.46
2018,10,6,10,15,929.5,77.5,4.85,17.9,686.5,695.48,555.15
2018,10,6,10,30,944.0,77.0,4.9,18.1,716.0,744.76,591.49
2018,10,6,10,45,945.0,79.0,4.9,18.25,734.0,784.92,619.82
2018,10,6,11,0,946.0,81.0,4.9,18.4,752.0,822.08,645.79
2018,10,6,11,15,942.0,84.5,4.95,18.5,761.5,853.69,668.05
2018,10,6,11,30,938.0,88.0,5.0,18.6,771.0,881.77,687.78
2018,10,6,11,45,943.5,86.0,5.05,18.75,776.0,908.37,706.36
2018,10,6,12,0,949.0,84.0,5.1,18.9,781.0,931.59,722.6
2018,10,6,12,15,941.5,86.5,5.15,18.95,774.0,944.7,732.06
2018,10,6,12,30,934.0,89.0,5.2,19.0,767.0,953.92,738.98
2018,10,6,12,45,936.0,85.5,5.25,19.1,755.0,961.15,744.52
2018,10,6,13,0,938.0,82.0,5.3,19.2,743.0,964.52,747.52
2018,10,6,13,15,931.5,81.5,5.35,19.25,722.0,959.69,745.04
2018,10,6,13,30,925.0,81.0,5.4,19.3,701.0,951.07,740.06
2018,10,6,13,45,921.5,78.0,5.45,19.35,674.0,938.51,732.42
2018,10,6,14,0,918.0,75.0,5.5,19.4,647.0,922.24,722.25
2018,10,6,14,15,905.5,73.5,5.6,19.35,612.0,896.23,705.68
2018,10,6,14,30,893.0,72.0,5.7,19.3,577.0,867.1,686.78
2018,10,6,14,45,876.5,70.5,5.8,19.3,536.0,831.71,662.96
2018,10,6,15,0,860.0,69.0,5.9,19.3,495.0,793.9,637.08
2018,10,6,15,15,837.5,66.5,5.9,19.3,449.5,747.97,604.28
2018,10,6,15,30,815.0,64.0,5.9,19.3,404.0,706.84,574.68
2018,10,6,15,45,782.5,61.0,6.05,19.0,355.0,650.2,533.46
2018,10,6,16,0,750.0,58.0,6.2,18.7,306.0,593.52,490.93
2018,10,6,16,15,701.5,54.0,6.2,18.35,255.5,525.87,435.85
2018,10,6,16,30,653.0,50.0,6.2,18.0,205.0,460.37,380.33
2018,10,6,16,45,573.5,44.0,6.25,17.6,156.0,382.84,312.75
2018,10,6,17,0,494.0,38.0,6.3,17.2,107.0,308.33,245.29
2018,10,6,17,15,345.0,28.5,6.3,16.85,67.0,207.27,148.01
2018,10,6,17,30,196.0,19.0,6.3,16.5,27.0,92.0,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.15,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.3,19.5,10.01,0.0
2018,10,7,6,30,310.0,21.0,5.0,15.6,39.0,17.36,0.0
2018,10,7,6,45,443.5,28.5,5.2,15.95,82.5,24.29,14.6
2018,10,7,7,0,577.0,36.0,5.4,16.3,126.0,29.53,20.06
2018,10,7,7,15,645.5,41.0,5.55,16.55,176.0,32.26,22.82
2018,10,7,7,30,714.0,46.0,5.7,16.8,226.0,74.01,35.36
2018,10,7,7,45,743.5,51.0,5.85,17.05,274.0,127.91,69.98
2018,10,7,8,0,773.0,56.0,6.0,17.3,322.0,184.99,116.49
2018,10,7,8,15,814.5,57.5,5.95,17.55,374.0,247.08,170.9
2018,10,7,8,30,856.0,59.0,5.9,17.8,426.0,310.27,227.68
2018,10,7,8,45,869.0,62.5,5.85,18.05,469.0,368.87,281.26
2018,10,7,9,0,882.0,66.0,5.8,18.3,512.0,427.49,333.63
2018,10,7,9,15,896.0,68.5,5.75,18.55,552.0,485.36,383.89
2018,10,7,9,30,910.0,71.0,5.7,18.8,592.0,542.81,432.28
2018,10,7,9,45,909.0,76.0,5.65,19.1,622.0,593.62,473.93
2018,10,7,10,0,908.0,81.0,5.6,19.4,652.0,642.07,512.47
2018,10,7,10,15,900.5,88.5,5.5,19.65,674.5,686.29,546.52
2018,10,7,10,30,893.0,96.0,5.4,19.9,697.0,727.31,576.76
2018,10,7,10,45,898.0,97.0,5.35,20.15,716.0,767.54,604.9
2018,10,7,11,0,903.0,98.0,5.3,20.4,735.0,805.19,630.87
2018,10,7,11,15,929.0,89.5,5.2,20.55,753.5,846.82,659.49
2018,10,7,11,30,955.0,81.0,5.1,20.7,772.0,886.39,686.29
2018,10,7,11,45,934.5,89.5,5.05,20.9,768.5,902.54,696.48
2018,10,7,12,0,914.0,98.0,5.0,21.1,765.0,914.33,703.79
2018,10,7,12,15,916.0,97.0,4.95,21.2,761.5,931.52,715.29
2018,10,7,12,30,918.0,96.0,4.9,21.3,758.0,945.12,724.33
2018,10,7,12,45,923.5,91.5,4.85,21.4,747.5,954.3,730.41
2018,10,7,13,0,929.0,87.0,4.8,21.5,737.0,959.69,734.02
2018,10,7,13,15,916.5,88.5,4.8,21.55,714.0,951.66,729.0
2018,10,7,13,30,904.0,90.0,4.8,21.6,691.0,939.96,721.66
2018,10,7,13,45,907.0,84.5,4.85,21.7,666.5,930.57,716.32
2018,10,7,14,0,910.0,79.0,4.9,21.8,642.0,917.33,708.37
2018,10,7,14,15,899.0,77.0,4.95,21.75,607.0,892.19,692.49
2018,10,7,14,30,888.0,75.0,5.0,21.7,572.0,863.89,674.36
2018,10,7,14,45,873.5,72.0,5.0,21.7,531.5,828.48,650.55
2018,10,7,15,0,859.0,69.0,5.0,21.7,491.0,790.51,624.7
2018,10,7,15,15,836.0,66.5,5.0,21.7,445.0,744.26,592.39
2018,10,7,15,30,813.0,64.0,5.0,21.7,399.0,702.83,563.18
2018,10,7,15,45,782.5,60.0,4.9,21.55,350.0,646.49,521.91
2018,10,7,16,0,752.0,56.0,4.8,21.4,301.0,589.99,479.47
2018,10,7,16,15,706.5,51.5,4.55,20.95,251.0,523.69,426.2
2018,10,7,16,30,661.0,47.0,4.3,20.5,201.0,459.37,372.46
2018,10,7,16,45,584.0,40.5,4.05,20.1,152.0,378.36,303.37
2018,10,7,17,0,507.0,34.0,3.8,19.7,103.0,303.39,236.57
2018,10,7,17,15,357.5,25.5,3.7,19.25,64.0,207.89,141.56
2018,10,7,17,30,208.0,17.0,3.6,18.8,25.0,93.97,0.0
2018,10,7,17,45,104.0,8.5,3.55,18.35,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,15.95,18.0,9.53,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.3,36.0,16.51,0.0
2018,10,8,6,45,428.0,27.0,3.6,16.7,78.0,22.9,13.27
2018,10,8,7,0,562.0,34.0,3.7,17.1,120.0,27.72,18.41
2018,10,8,7,15,631.5,39.0,3.85,17.4,169.0,30.55,21.23
2018,10,8,7,30,701.0,44.0,4.0,17.7,218.0,70.93,33.29
2018,10,8,7,45,743.5,47.5,4.15,18.0,268.5,124.06,66.5
2018,10,8,8,0,786.0,51.0,4.3,18.3,319.0,184.71,114.98
2018,10,8,8,15,814.5,53.0,4.35,18.6,366.5,242.05,165.52
2018,10,8,8,30,843.0,55.0,4.4,18.9,414.0,301.7,219.26
2018,10,8,8,45,862.5,57.0,4.5,19.2,458.0,360.24,272.09
2018,10,8,9,0,882.0,59.0,4.6,19.5,502.0,419.52,324.39
2018,10,8,9,15,895.5,61.0,4.55,19.8,541.0,476.48,373.25
2018,10,8,9,30,909.0,63.0,4.5,20.1,580.0,532.95,420.12
2018,10,8,9,45,919.0,64.5,4.45,20.35,613.0,586.18,463.1
2018,10,8,10,0,929.0,66.0,4.4,20.6,646.0,638.04,503.69
2018,10,8,10,15,936.0,66.5,4.35,20.8,672.0,685.24,539.78
2018,10,8,10,30,943.0,67.0,4.3,21.0,698.0,730.28,571.85
2018,10,8,10,45,948.0,68.0,4.2,21.25,717.5,772.0,600.26
2018,10,8,11,0,953.0,69.0,4.1,21.5,737.0,810.99,626.38
2018,10,8,11,15,955.5,69.5,4.0,21.65,748.0,844.51,648.61
2018,10,8,11,30,958.0,70.0,3.9,21.8,759.0,874.78,668.42
2018,10,8,11,45,958.5,70.0,3.8,21.95,762.0,899.4,684.22
2018,10,8,12,0,959.0,70.0,3.7,22.1,765.0,920.41,697.52
2018,10,8,12,15,957.0,70.5,3.65,22.15,760.0,936.07,707.77
2018,10,8,12,30,955.0,71.0,3.6,22.2,755.0,947.9,715.54
2018,10,8,12,45,951.0,71.0,3.55,22.3,742.0,953.47,719.06
2018,10,8,13,0,947.0,71.0,3.5,22.4,729.0,955.16,720.14
2018,10,8,13,15,940.5,70.5,3.5,22.35,708.0,950.09,717.56
2018,10,8,13,30,934.0,70.0,3.5,22.3,687.0,941.22,712.6
2018,10,8,13,45,925.0,69.0,3.55,22.25,658.5,925.76,703.6
2018,10,8,14,0,916.0,68.0,3.6,22.2,630.0,906.75,692.26
2018,10,8,14,15,903.0,67.5,3.65,22.05,595.5,881.44,676.84
2018,10,8,14,30,890.0,67.0,3.7,21.9,561.0,853.09,659.24
2018,10,8,14,45,872.5,65.5,3.75,21.8,520.0,816.89,635.8
2018,10,8,15,0,855.0,64.0,3.8,21.7,479.0,778.35,610.4
2018,10,8,15,15,832.5,61.5,3.8,21.7,434.0,732.59,578.89
2018,10,8,15,30,810.0,59.0,3.8,21.7,389.0,685.42,545.79
2018,10,8,15,45,776.0,56.5,3.85,21.2,340.5,634.97,510.57
2018,10,8,16,0,742.0,54.0,3.9,20.7,292.0,578.43,469.3
2018,10,8,16,15,691.0,50.0,3.9,20.15,242.0,509.93,415.17
2018,10,8,16,30,640.0,46.0,3.9,19.6,192.0,443.93,360.62
2018,10,8,16,45,557.5,40.5,3.9,19.05,144.5,362.42,291.25
2018,10,8,17,0,475.0,35.0,3.9,18.5,97.0,292.73,228.34
2018,10,8,17,15,318.0,25.5,3.9,17.9,59.0,188.2,122.69
2018,10,8,17,30,161.0,16.0,3.9,17.3,21.0,74.95,0.0
2018,10,8,17,45,80.5,8.0,3.9,16.7,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
