Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,12.39,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,19.22,5.32
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,26.88,17.41
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,28.74,19.77
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,52.3,26.4
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,72.51,45.44
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,64.78,49.73
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,90.04,70.78
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,116.0,92.05
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,154.3,122.34
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,199.84,158.68
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,258.22,204.93
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,324.75,257.52
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,399.72,316.28
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,479.73,377.92
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,551.23,431.76
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,625.09,486.2
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,619.02,479.19
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,600.57,463.55
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,603.19,464.02
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,601.89,461.36
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,639.36,488.5
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,676.59,514.84
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,769.41,581.71
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,852.77,636.96
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,877.05,652.62
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,897.77,666.64
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,896.94,668.3
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,899.48,672.51
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,882.3,663.13
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,861.78,651.63
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,833.88,635.62
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,810.21,622.32
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,771.55,597.76
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,730.82,571.28
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,681.37,536.97
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,631.02,501.19
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,568.93,457.28
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,507.8,410.6
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,437.51,353.6
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,367.39,294.16
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,277.94,216.48
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,195.06,123.85
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,81.31,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,6,15,20.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,10,20,6,30,40.0,5.0,1.5,12.4,6.0,4.77,0.0
2018,10,20,6,45,166.0,17.5,1.55,12.6,34.5,13.59,1.08
2018,10,20,7,0,292.0,30.0,1.6,12.8,63.0,23.18,14.18
2018,10,20,7,15,398.5,35.5,1.6,13.0,104.5,26.19,17.53
2018,10,20,7,30,505.0,41.0,1.6,13.2,146.0,49.72,24.77
2018,10,20,7,45,252.5,43.0,1.6,13.45,95.5,60.53,35.58
2018,10,20,8,0,0.0,45.0,1.6,13.7,45.0,41.8,30.3
2018,10,20,8,15,1.0,77.0,1.45,14.05,77.5,71.59,55.56
2018,10,20,8,30,2.0,109.0,1.3,14.4,110.0,101.15,80.15
2018,10,20,8,45,14.0,139.5,1.15,14.75,146.0,133.46,106.33
2018,10,20,9,0,26.0,170.0,1.0,15.1,182.0,167.5,133.58
2018,10,20,9,15,81.0,192.0,0.9,15.6,233.5,216.01,171.84
2018,10,20,9,30,136.0,214.0,0.8,16.1,285.0,272.69,216.1
2018,10,20,9,45,308.0,200.5,0.65,16.55,374.0,365.33,287.96
2018,10,20,10,0,480.0,187.0,0.5,17.0,463.0,475.27,370.22
2018,10,20,10,15,575.0,171.5,0.5,17.45,516.5,546.86,422.44
2018,10,20,10,30,670.0,156.0,0.5,17.9,570.0,621.54,476.01
2018,10,20,10,45,775.0,126.5,0.5,18.35,618.5,691.36,525.31
2018,10,20,11,0,880.0,97.0,0.5,18.8,667.0,762.45,572.24
2018,10,20,11,15,909.5,88.0,0.75,18.85,685.5,803.64,602.41
2018,10,20,11,30,939.0,79.0,1.0,18.9,704.0,842.96,631.64
2018,10,20,11,45,931.5,82.5,1.25,18.95,704.0,863.69,648.34
2018,10,20,12,0,924.0,86.0,1.5,19.0,704.0,880.66,662.64
2018,10,20,12,15,930.5,83.0,1.7,18.9,701.0,898.47,677.26
2018,10,20,12,30,937.0,80.0,1.9,18.8,698.0,912.74,689.54
2018,10,20,12,45,932.5,79.5,2.05,18.75,684.0,916.63,694.24
2018,10,20,13,0,928.0,79.0,2.2,18.7,670.0,916.73,696.56
2018,10,20,13,15,921.5,78.0,2.25,18.6,649.0,910.72,694.0
2018,10,20,13,30,915.0,77.0,2.3,18.5,628.0,901.03,689.11
2018,10,20,13,45,881.5,82.5,2.35,18.35,593.0,872.19,671.2
2018,10,20,14,0,848.0,88.0,2.4,18.2,558.0,847.89,656.55
2018,10,20,14,15,858.5,79.0,2.45,18.05,529.5,833.14,648.5
2018,10,20,14,30,869.0,70.0,2.5,17.9,501.0,807.49,632.6
2018,10,20,14,45,849.5,68.0,2.5,17.7,460.5,770.01,607.84
2018,10,20,15,0,830.0,66.0,2.5,17.5,420.0,736.96,586.02
2018,10,20,15,15,802.0,63.0,2.5,17.5,374.5,687.73,551.3
2018,10,20,15,30,774.0,60.0,2.5,17.5,329.0,637.52,515.08
2018,10,20,15,45,733.5,56.0,2.55,17.0,281.5,577.1,470.75
2018,10,20,16,0,693.0,52.0,2.6,16.5,234.0,517.44,423.58
2018,10,20,16,15,629.5,47.0,2.65,16.15,186.0,444.32,363.12
2018,10,20,16,30,566.0,42.0,2.7,15.8,138.0,379.9,306.77
2018,10,20,16,45,439.5,34.0,2.75,15.4,93.5,281.55,220.46
2018,10,20,17,0,313.0,26.0,2.8,15.0,49.0,189.68,112.8
2018,10,20,17,15,166.5,14.0,2.8,14.7,25.0,77.88,0.0
2018,10,20,17,30,20.0,2.0,2.8,14.4,1.0,0.0,0.0
2018,10,20,17,45,10.0,1.0,2.8,14.1,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,7.0,2.5,2.05,11.4,2.5,0.0,0.0
2018,10,21,6,30,14.0,5.0,2.1,11.6,5.0,4.77,0.0
2018,10,21,6,45,45.0,16.5,2.15,11.8,20.5,13.93,0.0
2018,10,21,7,0,76.0,28.0,2.2,12.0,36.0,23.23,14.16
2018,10,21,7,15,169.0,38.5,2.25,12.2,69.0,28.9,19.95
2018,10,21,7,30,262.0,49.0,2.3,12.4,102.0,47.55,28.97
2018,10,21,7,45,137.5,69.5,2.4,12.65,98.0,73.23,51.41
2018,10,21,8,0,13.0,90.0,2.5,12.9,94.0,84.27,66.06
2018,10,21,8,15,60.5,117.5,2.45,13.1,140.0,119.86,94.26
2018,10,21,8,30,108.0,145.0,2.4,13.3,186.0,162.56,128.73
2018,10,21,8,45,203.5,157.5,2.4,13.55,245.5,214.79,170.33
2018,10,21,9,0,299.0,170.0,2.4,13.8,305.0,277.12,220.86
2018,10,21,9,15,400.0,167.5,2.35,14.0,364.5,340.57,272.48
2018,10,21,9,30,501.0,165.0,2.3,14.2,424.0,411.29,329.64
2018,10,21,9,45,660.0,133.0,2.25,14.4,496.0,495.79,397.23
2018,10,21,10,0,819.0,101.0,2.2,14.6,568.0,589.11,470.45
2018,10,21,10,15,856.5,94.0,2.15,14.8,601.5,642.76,511.48
2018,10,21,10,30,894.0,87.0,2.1,15.0,635.0,694.1,550.14
2018,10,21,10,45,896.5,89.0,2.1,15.2,652.0,732.41,577.2
2018,10,21,11,0,899.0,91.0,2.1,15.4,669.0,768.0,601.47
2018,10,21,11,15,913.5,88.0,2.1,15.55,683.5,804.5,626.33
2018,10,21,11,30,928.0,85.0,2.1,15.7,698.0,838.5,649.25
2018,10,21,11,45,929.0,85.0,2.1,15.85,700.5,862.03,664.8
2018,10,21,12,0,930.0,85.0,2.1,16.0,703.0,882.12,678.09
2018,10,21,12,15,927.0,85.5,2.25,16.1,697.0,895.82,688.68
2018,10,21,12,30,924.0,86.0,2.4,16.2,691.0,905.82,696.89
2018,10,21,12,45,918.0,85.5,2.5,16.25,676.5,908.33,699.76
2018,10,21,13,0,912.0,85.0,2.6,16.3,662.0,907.09,700.24
2018,10,21,13,15,905.0,84.5,2.85,16.3,641.0,901.3,699.02
2018,10,21,13,30,898.0,84.0,3.1,16.3,620.0,891.9,695.24
2018,10,21,13,45,888.0,82.0,3.3,16.25,591.5,874.6,685.6
2018,10,21,14,0,878.0,80.0,3.5,16.2,563.0,853.97,673.52
2018,10,21,14,15,863.0,78.5,3.7,16.05,528.0,826.6,656.66
2018,10,21,14,30,848.0,77.0,3.9,15.9,493.0,803.42,642.65
2018,10,21,14,45,827.0,74.5,4.05,15.75,452.5,764.51,616.42
2018,10,21,15,0,806.0,72.0,4.2,15.6,412.0,723.57,588.19
2018,10,21,15,15,776.5,68.5,4.2,15.6,366.5,673.4,551.42
2018,10,21,15,30,747.0,65.0,4.2,15.6,321.0,622.38,513.2
2018,10,21,15,45,702.5,61.0,4.3,15.15,273.5,560.31,465.54
2018,10,21,16,0,658.0,57.0,4.4,14.7,226.0,503.69,419.12
2018,10,21,16,15,588.5,50.5,4.35,14.45,178.0,427.37,354.04
2018,10,21,16,30,519.0,44.0,4.3,14.2,130.0,355.65,290.39
2018,10,21,16,45,402.5,35.5,4.2,13.95,88.5,264.0,207.54
2018,10,21,17,0,286.0,27.0,4.1,13.7,47.0,175.75,94.08
2018,10,21,17,15,152.0,15.0,4.0,13.55,24.5,72.82,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.4,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,11.7,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.0,2.9,11.9,6.0,5.55,0.0
2018,10,22,7,0,0.0,10.0,3.0,12.1,10.0,9.26,2.19
2018,10,22,7,15,0.0,15.5,2.95,12.3,15.5,14.36,7.05
2018,10,22,7,30,0.0,21.0,2.9,12.5,21.0,19.46,11.05
2018,10,22,7,45,0.0,27.5,2.9,12.65,27.5,25.51,16.36
2018,10,22,8,0,0.0,34.0,2.9,12.8,34.0,31.55,21.6
2018,10,22,8,15,0.0,50.5,2.8,12.95,50.5,46.93,34.78
2018,10,22,8,30,0.0,67.0,2.7,13.1,67.0,62.33,47.84
2018,10,22,8,45,3.0,105.0,2.6,13.3,106.5,98.37,78.09
2018,10,22,9,0,6.0,143.0,2.5,13.5,146.0,134.98,108.35
2018,10,22,9,15,7.5,158.0,2.5,13.65,162.0,150.37,120.73
2018,10,22,9,30,9.0,173.0,2.5,13.8,178.0,166.04,133.27
2018,10,22,9,45,41.5,199.5,2.5,13.95,223.0,212.64,171.23
2018,10,22,10,0,74.0,226.0,2.5,14.1,268.0,260.59,209.92
2018,10,22,10,15,368.0,190.0,2.55,14.25,412.5,430.57,348.67
2018,10,22,10,30,662.0,154.0,2.6,14.4,557.0,611.36,490.51
2018,10,22,10,45,799.5,116.0,2.65,14.5,617.0,694.2,554.17
2018,10,22,11,0,937.0,78.0,2.7,14.6,677.0,779.73,616.33
2018,10,22,11,15,940.5,78.5,2.8,14.7,687.5,812.5,639.22
2018,10,22,11,30,944.0,79.0,2.9,14.8,698.0,842.15,660.29
2018,10,22,11,45,939.0,81.0,3.05,14.85,698.5,863.28,675.81
2018,10,22,12,0,934.0,83.0,3.2,14.9,699.0,880.71,688.88
2018,10,22,12,15,937.5,80.5,3.3,14.95,694.5,896.5,700.61
2018,10,22,12,30,941.0,78.0,3.4,15.0,690.0,908.66,709.93
2018,10,22,12,45,937.0,77.5,3.55,15.0,676.5,912.92,714.29
2018,10,22,13,0,933.0,77.0,3.7,15.0,663.0,913.4,716.16
2018,10,22,13,15,926.0,76.0,3.8,14.95,641.0,906.89,713.06
2018,10,22,13,30,919.0,75.0,3.9,14.9,619.0,896.7,707.48
2018,10,22,13,45,908.5,74.0,4.0,14.85,590.5,879.91,697.24
2018,10,22,14,0,898.0,73.0,4.1,14.8,562.0,859.74,684.61
2018,10,22,14,15,883.0,71.0,4.15,14.7,526.5,831.38,665.83
2018,10,22,14,30,868.0,69.0,4.2,14.6,491.0,800.17,644.85
2018,10,22,14,45,847.5,67.0,4.25,14.45,450.5,762.04,618.64
2018,10,22,15,0,827.0,65.0,4.3,14.3,410.0,728.35,595.45
2018,10,22,15,15,798.0,62.5,4.3,14.3,365.0,679.3,559.3
2018,10,22,15,30,769.0,60.0,4.3,14.3,320.0,629.34,521.64
2018,10,22,15,45,726.5,55.5,4.25,14.0,272.0,567.42,473.19
2018,10,22,16,0,684.0,51.0,4.2,13.7,224.0,506.45,422.51
2018,10,22,16,15,616.5,46.0,4.05,13.5,176.5,431.8,358.19
2018,10,22,16,30,549.0,41.0,3.9,13.3,129.0,366.5,299.06
2018,10,22,16,45,432.0,32.5,3.75,13.15,87.0,273.84,214.27
2018,10,22,17,0,315.0,24.0,3.6,13.0,45.0,183.57,83.17
2018,10,22,17,15,168.0,13.5,3.5,12.85,23.5,77.12,0.0
2018,10,22,17,30,21.0,3.0,3.4,12.7,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,23,6,15,30.5,3.5,2.45,11.8,4.0,0.0,0.0
2018,10,23,6,30,61.0,7.0,2.4,12.0,8.0,6.67,0.0
2018,10,23,6,45,121.0,18.5,2.35,12.15,28.5,14.58,0.0
2018,10,23,7,0,181.0,30.0,2.3,12.3,49.0,23.2,13.83
2018,10,23,7,15,115.5,50.0,2.3,12.5,64.5,40.22,29.79
2018,10,23,7,30,50.0,70.0,2.3,12.7,80.0,62.47,46.53
2018,10,23,7,45,52.5,89.0,2.3,12.85,102.0,83.44,63.58
2018,10,23,8,0,55.0,108.0,2.3,13.0,124.0,105.01,81.7
2018,10,23,8,15,126.5,126.5,2.35,13.1,171.0,141.21,109.55
2018,10,23,8,30,198.0,145.0,2.4,13.2,218.0,186.6,145.94
2018,10,23,8,45,323.0,146.0,2.5,13.3,282.0,242.82,190.9
2018,10,23,9,0,448.0,147.0,2.6,13.4,346.0,313.91,249.06
2018,10,23,9,15,309.5,181.0,2.7,13.5,324.0,309.77,248.97
2018,10,23,9,30,171.0,215.0,2.8,13.6,302.0,290.27,234.47
2018,10,23,9,45,123.5,226.5,2.9,13.7,291.5,286.68,231.72
2018,10,23,10,0,76.0,238.0,3.0,13.8,281.0,273.57,220.68
2018,10,23,10,15,81.0,253.0,3.05,13.9,300.5,296.44,238.93
2018,10,23,10,30,86.0,268.0,3.1,14.0,320.0,319.79,257.32
2018,10,23,10,45,196.0,264.5,3.2,14.05,387.5,405.37,327.11
2018,10,23,11,0,306.0,261.0,3.3,14.1,455.0,499.76,402.43
2018,10,23,11,15,402.0,244.0,3.4,14.1,503.0,576.71,463.25
2018,10,23,11,30,498.0,227.0,3.5,14.1,551.0,649.25,520.23
2018,10,23,11,45,325.5,263.5,3.6,14.15,475.5,551.83,442.72
2018,10,23,12,0,153.0,300.0,3.7,14.2,400.0,445.94,357.24
2018,10,23,12,15,306.5,265.0,3.65,14.25,463.5,554.44,445.79
2018,10,23,12,30,460.0,230.0,3.6,14.3,527.0,666.71,534.08
2018,10,23,12,45,660.5,162.0,3.6,14.4,579.0,777.52,620.19
2018,10,23,13,0,861.0,94.0,3.6,14.5,631.0,867.88,685.58
2018,10,23,13,15,874.0,87.5,3.45,14.65,616.5,872.55,687.76
2018,10,23,13,30,887.0,81.0,3.3,14.8,602.0,873.47,688.03
2018,10,23,13,45,783.5,104.5,3.15,14.9,548.5,813.57,644.73
2018,10,23,14,0,680.0,128.0,3.0,15.0,495.0,749.64,598.51
2018,10,23,14,15,679.5,117.5,2.95,15.05,464.5,727.08,583.18
2018,10,23,14,30,679.0,107.0,2.9,15.1,434.0,701.63,565.33
2018,10,23,14,45,745.5,85.5,2.85,15.15,416.5,708.59,571.73
2018,10,23,15,0,812.0,64.0,2.8,15.2,399.0,713.17,576.12
2018,10,23,15,15,793.0,59.5,2.8,15.2,356.5,669.42,544.36
2018,10,23,15,30,774.0,55.0,2.8,15.2,314.0,624.16,510.99
2018,10,23,15,45,732.5,51.5,2.95,15.0,267.0,564.19,465.44
2018,10,23,16,0,691.0,48.0,3.1,14.8,220.0,505.1,417.24
2018,10,23,16,15,624.5,43.0,3.1,14.55,172.5,431.11,354.46
2018,10,23,16,30,558.0,38.0,3.1,14.3,125.0,360.99,292.2
2018,10,23,16,45,429.0,30.5,3.05,14.0,83.0,268.96,207.79
2018,10,23,17,0,300.0,23.0,3.0,13.7,41.0,173.75,58.48
2018,10,23,17,15,150.0,11.5,3.1,13.5,20.5,67.96,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.35,12.5,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.4,12.6,7.0,6.67,0.0
2018,10,24,6,45,197.5,19.0,1.45,12.75,37.0,15.57,0.0
2018,10,24,7,0,360.0,31.0,1.5,12.9,67.0,24.87,15.0
2018,10,24,7,15,478.5,36.5,1.6,13.2,112.0,27.74,18.73
2018,10,24,7,30,597.0,42.0,1.7,13.5,157.0,53.28,27.22
2018,10,24,7,45,652.0,46.0,1.8,13.8,203.5,100.05,52.73
2018,10,24,8,0,707.0,50.0,1.9,14.1,250.0,153.05,92.76
2018,10,24,8,15,742.5,53.5,1.95,14.35,295.5,207.35,139.69
2018,10,24,8,30,778.0,57.0,2.0,14.6,341.0,264.92,191.22
2018,10,24,8,45,802.5,59.5,2.1,14.9,383.0,320.88,241.92
2018,10,24,9,0,827.0,62.0,2.2,15.2,425.0,379.0,293.47
2018,10,24,9,15,844.0,63.5,2.25,15.45,462.0,432.67,340.33
2018,10,24,9,30,861.0,65.0,2.3,15.7,499.0,486.25,385.71
2018,10,24,9,45,873.5,66.5,2.35,15.95,530.5,537.08,427.62
2018,10,24,10,0,886.0,68.0,2.4,16.2,562.0,586.83,467.49
2018,10,24,10,15,894.0,68.5,2.5,16.4,586.0,631.4,502.74
2018,10,24,10,30,902.0,69.0,2.6,16.6,610.0,673.99,535.74
2018,10,24,10,45,907.5,69.5,2.75,16.75,627.5,712.65,564.06
2018,10,24,11,0,913.0,70.0,2.9,16.9,645.0,748.74,590.01
2018,10,24,11,15,915.0,70.5,3.05,17.05,654.5,779.4,611.98
2018,10,24,11,30,917.0,71.0,3.2,17.2,664.0,806.95,631.75
2018,10,24,11,45,917.0,71.0,3.35,17.35,666.0,829.08,647.7
2018,10,24,12,0,917.0,71.0,3.5,17.5,668.0,847.76,661.32
2018,10,24,12,15,915.0,71.0,3.65,17.6,662.0,861.24,671.5
2018,10,24,12,30,913.0,71.0,3.8,17.7,656.0,871.11,679.28
2018,10,24,12,45,909.0,70.0,3.9,17.85,642.5,874.42,682.16
2018,10,24,13,0,905.0,69.0,4.0,18.0,629.0,874.05,682.62
2018,10,24,13,15,885.0,73.0,4.0,18.0,605.0,862.2,674.93
2018,10,24,13,30,865.0,77.0,4.0,18.0,581.0,846.99,665.01
2018,10,24,13,45,867.5,71.5,4.05,18.05,556.5,836.3,658.58
2018,10,24,14,0,870.0,66.0,4.1,18.1,532.0,821.99,649.59
2018,10,24,14,15,844.0,67.5,4.05,18.05,495.5,789.38,627.08
2018,10,24,14,30,818.0,69.0,4.0,18.0,459.0,761.39,607.96
2018,10,24,14,45,590.0,106.5,3.95,17.9,375.5,614.0,498.39
2018,10,24,15,0,362.0,144.0,3.9,17.8,292.0,465.14,380.23
2018,10,24,15,15,464.0,111.5,3.9,17.8,279.0,490.04,403.08
2018,10,24,15,30,566.0,79.0,3.9,17.8,266.0,511.67,421.64
2018,10,24,15,45,612.5,63.0,3.9,17.45,237.0,501.68,413.83
2018,10,24,16,0,659.0,47.0,3.9,17.1,208.0,482.18,397.12
2018,10,24,16,15,590.5,42.5,4.0,16.8,162.5,409.26,334.99
2018,10,24,16,30,522.0,38.0,4.1,16.5,117.0,345.6,277.82
2018,10,24,16,45,395.0,30.0,4.2,16.15,77.0,251.09,191.18
2018,10,24,17,0,268.0,22.0,4.3,15.8,37.0,156.83,27.9
2018,10,24,17,15,134.0,11.0,4.25,15.55,18.5,61.08,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.85,12.6,4.5,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.8,12.8,9.0,8.58,0.0
2018,10,25,6,45,254.5,19.0,1.75,12.95,39.0,15.76,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.1,69.0,23.18,13.37
2018,10,25,7,15,515.5,35.0,1.7,13.35,113.0,29.05,19.82
2018,10,25,7,30,612.0,41.0,1.7,13.6,157.0,51.97,26.26
2018,10,25,7,45,442.5,60.5,1.7,13.85,156.5,91.14,53.88
2018,10,25,8,0,273.0,80.0,1.7,14.1,156.0,111.32,76.93
2018,10,25,8,15,281.5,101.5,1.65,14.35,192.0,151.19,111.11
2018,10,25,8,30,290.0,123.0,1.6,14.6,228.0,191.34,145.89
2018,10,25,8,45,335.5,135.5,1.6,14.9,271.0,236.21,183.44
2018,10,25,9,0,381.0,148.0,1.6,15.2,314.0,288.07,226.49
2018,10,25,9,15,568.0,122.0,1.5,15.5,393.5,369.22,291.07
2018,10,25,9,30,755.0,96.0,1.4,15.8,473.0,465.29,366.73
2018,10,25,9,45,824.5,82.0,1.35,16.1,518.0,526.18,414.69
2018,10,25,10,0,894.0,68.0,1.3,16.4,563.0,589.45,463.45
2018,10,25,10,15,902.5,69.0,1.25,16.75,588.0,635.12,497.33
2018,10,25,10,30,911.0,70.0,1.2,17.1,613.0,678.85,528.83
2018,10,25,10,45,916.5,71.0,1.15,17.45,631.0,718.32,555.03
2018,10,25,11,0,922.0,72.0,1.1,17.8,649.0,755.21,578.49
2018,10,25,11,15,925.0,72.5,1.05,18.15,659.0,786.86,598.03
2018,10,25,11,30,928.0,73.0,1.0,18.5,669.0,815.43,615.28
2018,10,25,11,45,928.5,73.5,0.95,18.85,671.5,838.75,628.86
2018,10,25,12,0,929.0,74.0,0.9,19.2,674.0,858.63,640.14
2018,10,25,12,15,926.5,74.0,1.0,19.35,668.0,871.88,650.04
2018,10,25,12,30,924.0,74.0,1.1,19.5,662.0,881.45,657.7
2018,10,25,12,45,918.5,74.5,1.2,19.65,648.5,885.34,661.75
2018,10,25,13,0,913.0,75.0,1.3,19.8,635.0,885.55,663.52
2018,10,25,13,15,906.0,74.0,1.45,19.9,614.0,879.0,661.68
2018,10,25,13,30,899.0,73.0,1.6,20.0,593.0,868.86,657.45
2018,10,25,13,45,889.0,71.5,1.75,20.1,565.0,852.07,648.63
2018,10,25,14,0,879.0,70.0,1.9,20.2,537.0,831.97,637.45
2018,10,25,14,15,864.5,68.5,2.05,20.15,502.5,805.04,621.67
2018,10,25,14,30,850.0,67.0,2.2,20.1,468.0,775.35,603.65
2018,10,25,14,45,829.0,64.5,2.4,20.0,428.0,736.8,579.24
2018,10,25,15,0,808.0,62.0,2.6,19.9,388.0,702.73,557.41
2018,10,25,15,15,778.5,59.0,2.6,19.9,344.0,653.58,522.4
2018,10,25,15,30,749.0,56.0,2.6,19.9,300.0,603.65,485.96
2018,10,25,15,45,704.5,52.0,2.85,19.3,253.0,542.28,440.46
2018,10,25,16,0,660.0,48.0,3.1,18.7,206.0,482.1,392.62
2018,10,25,16,15,588.5,43.0,3.2,18.1,160.0,406.96,329.98
2018,10,25,16,30,517.0,38.0,3.3,17.5,114.0,341.65,272.25
2018,10,25,16,45,387.5,29.5,3.45,16.95,74.5,246.0,184.28
2018,10,25,17,0,258.0,21.0,3.6,16.4,35.0,149.54,0.0
2018,10,25,17,15,129.0,10.5,3.7,15.95,17.5,58.42,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.45,13.25,3.0,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.4,13.4,6.0,5.72,0.0
2018,10,26,6,45,188.5,15.5,1.35,13.55,30.5,12.44,0.0
2018,10,26,7,0,321.0,25.0,1.3,13.7,55.0,19.51,10.1
2018,10,26,7,15,348.0,31.0,1.3,13.95,81.0,23.05,14.49
2018,10,26,7,30,375.0,37.0,1.3,14.2,107.0,38.53,19.87
2018,10,26,7,45,188.0,60.0,1.25,14.45,95.0,68.74,45.28
2018,10,26,8,0,1.0,83.0,1.2,14.7,83.0,76.11,59.18
2018,10,26,8,15,35.5,109.5,1.2,15.0,122.0,107.18,83.83
2018,10,26,8,30,70.0,136.0,1.2,15.3,161.0,143.28,112.71
2018,10,26,8,45,113.5,156.5,1.2,15.65,203.0,182.47,143.98
2018,10,26,9,0,157.0,177.0,1.2,16.0,245.0,226.14,178.94
2018,10,26,9,15,177.5,192.5,1.25,16.25,275.5,260.01,206.29
2018,10,26,9,30,198.0,208.0,1.3,16.5,306.0,295.86,234.96
2018,10,26,9,45,201.0,225.5,1.3,16.8,330.5,326.25,258.75
2018,10,26,10,0,204.0,243.0,1.3,17.1,355.0,356.76,282.18
2018,10,26,10,15,184.5,256.5,1.35,17.35,361.5,369.47,291.53
2018,10,26,10,30,165.0,270.0,1.4,17.6,368.0,380.27,299.27
2018,10,26,10,45,234.5,270.0,1.5,17.9,413.5,436.96,343.48
2018,10,26,11,0,304.0,270.0,1.6,18.2,459.0,506.12,396.03
2018,10,26,11,15,394.0,248.5,1.65,18.4,497.5,563.64,440.06
2018,10,26,11,30,484.0,227.0,1.7,18.6,536.0,634.73,493.19
2018,10,26,11,45,471.0,228.5,1.8,18.75,530.0,640.21,496.94
2018,10,26,12,0,458.0,230.0,1.9,18.9,524.0,643.27,499.49
2018,10,26,12,15,542.5,200.0,2.0,19.05,545.0,691.62,537.06
2018,10,26,12,30,627.0,170.0,2.1,19.2,566.0,744.82,577.3
2018,10,26,12,45,639.0,163.5,2.2,19.35,560.0,755.05,584.93
2018,10,26,13,0,651.0,157.0,2.3,19.5,554.0,762.58,591.08
2018,10,26,13,15,646.0,151.5,2.35,19.55,534.0,753.7,585.61
2018,10,26,13,30,641.0,146.0,2.4,19.6,514.0,742.01,578.36
2018,10,26,13,45,657.0,134.0,2.45,19.6,495.0,738.03,576.85
2018,10,26,14,0,673.0,122.0,2.5,19.6,476.0,730.7,572.97
2018,10,26,14,15,653.0,117.0,2.5,19.6,442.0,698.66,550.92
2018,10,26,14,30,633.0,112.0,2.5,19.6,408.0,664.66,527.41
2018,10,26,14,45,661.0,96.5,2.5,19.55,382.0,653.75,520.92
2018,10,26,15,0,689.0,81.0,2.5,19.5,356.0,638.4,510.84
2018,10,26,15,15,609.0,82.5,2.5,19.5,305.0,562.39,454.28
2018,10,26,15,30,529.0,84.0,2.5,19.5,254.0,488.91,397.08
2018,10,26,15,45,501.5,73.5,2.5,19.2,214.0,439.04,357.88
2018,10,26,16,0,474.0,63.0,2.5,18.9,174.0,389.66,317.32
2018,10,26,16,15,416.5,53.0,2.5,18.45,134.5,324.8,262.63
2018,10,26,16,30,359.0,43.0,2.5,18.0,95.0,263.95,209.16
2018,10,26,16,45,260.5,31.5,2.5,17.6,61.5,187.15,137.17
2018,10,26,17,0,162.0,20.0,2.5,17.2,28.0,106.59,0.0
2018,10,26,17,15,81.0,10.0,2.5,16.9,14.0,39.75,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.0,1.95,13.65,3.0,0.0,0.0
2018,10,27,6,30,52.0,6.0,2.0,13.8,6.0,5.72,0.0
2018,10,27,6,45,179.0,17.0,2.1,13.95,30.5,16.2,0.0
2018,10,27,7,0,306.0,28.0,2.2,14.1,55.0,22.49,12.13
2018,10,27,7,15,385.5,37.5,2.25,14.35,93.5,29.03,19.58
2018,10,27,7,30,465.0,47.0,2.3,14.6,132.0,49.15,27.43
2018,10,27,7,45,356.0,65.5,2.4,14.85,141.5,85.99,53.02
2018,10,27,8,0,247.0,84.0,2.5,15.1,151.0,110.99,77.52
2018,10,27,8,15,280.5,99.5,2.5,15.35,188.5,148.31,108.38
2018,10,27,8,30,314.0,115.0,2.5,15.6,226.0,190.28,143.96
2018,10,27,8,45,238.5,146.0,2.55,15.9,236.5,213.82,167.16
2018,10,27,9,0,163.0,177.0,2.6,16.2,247.0,228.15,181.21
2018,10,27,9,15,231.5,188.0,2.6,16.4,296.5,281.24,224.12
2018,10,27,9,30,300.0,199.0,2.6,16.6,346.0,338.99,270.58
2018,10,27,9,45,353.0,200.0,2.65,16.85,384.0,384.99,307.6
2018,10,27,10,0,406.0,201.0,2.7,17.1,422.0,440.42,351.56
2018,10,27,10,15,455.5,199.0,2.7,17.3,457.5,489.69,390.23
2018,10,27,10,30,505.0,197.0,2.7,17.5,493.0,541.53,430.34
2018,10,27,10,45,623.5,164.5,2.7,17.7,541.5,615.48,487.68
2018,10,27,11,0,742.0,132.0,2.7,17.9,590.0,690.99,545.16
2018,10,27,11,15,821.0,107.5,2.75,18.05,621.5,746.67,585.46
2018,10,27,11,30,900.0,83.0,2.8,18.2,653.0,799.87,622.86
2018,10,27,11,45,907.0,81.0,2.8,18.35,657.0,824.95,639.72
2018,10,27,12,0,914.0,79.0,2.8,18.5,661.0,846.89,654.6
2018,10,27,12,15,879.5,89.5,2.9,18.55,645.5,845.17,653.9
2018,10,27,12,30,845.0,100.0,3.0,18.6,630.0,845.82,655.2
2018,10,27,12,45,856.0,94.0,3.05,18.65,621.0,856.14,663.13
2018,10,27,13,0,867.0,88.0,3.1,18.7,612.0,856.09,663.81
2018,10,27,13,15,840.5,92.0,3.2,18.65,585.5,845.99,658.17
2018,10,27,13,30,814.0,96.0,3.3,18.6,559.0,825.7,645.41
2018,10,27,13,45,799.0,92.5,3.4,18.5,528.5,803.26,631.25
2018,10,27,14,0,784.0,89.0,3.5,18.4,498.0,777.87,614.88
2018,10,27,14,15,752.0,90.0,3.6,18.3,461.0,741.21,590.07
2018,10,27,14,30,720.0,91.0,3.7,18.2,424.0,706.67,566.55
2018,10,27,14,45,677.0,91.5,3.75,18.05,383.0,658.07,531.92
2018,10,27,15,0,634.0,92.0,3.8,17.9,342.0,608.96,496.26
2018,10,27,15,15,619.0,83.5,3.8,17.9,304.0,569.05,466.23
2018,10,27,15,30,604.0,75.0,3.8,17.9,266.0,527.89,433.86
2018,10,27,15,45,470.5,74.5,3.75,17.45,209.0,418.72,345.69
2018,10,27,16,0,337.0,74.0,3.7,17.0,152.0,315.64,260.12
2018,10,27,16,15,290.0,60.5,3.65,16.7,116.5,259.44,211.6
2018,10,27,16,30,243.0,47.0,3.6,16.4,81.0,206.95,164.57
2018,10,27,16,45,168.0,32.0,3.5,16.05,51.0,143.72,103.48
2018,10,27,17,0,93.0,17.0,3.4,15.7,21.0,72.01,0.0
2018,10,27,17,15,46.5,8.5,3.35,15.55,10.5,25.35,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.65,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,10,28,6,45,16.0,15.5,2.3,14.15,16.0,14.77,0.0
2018,10,28,7,0,8.0,27.0,2.3,14.4,28.0,24.25,13.07
2018,10,28,7,15,29.0,46.0,2.3,14.75,51.0,40.08,29.01
2018,10,28,7,30,50.0,65.0,2.3,15.1,74.0,57.57,41.95
2018,10,28,7,45,93.5,84.0,2.35,15.4,107.0,80.96,59.16
2018,10,28,8,0,137.0,103.0,2.4,15.7,140.0,111.43,82.53
2018,10,28,8,15,142.0,120.5,2.5,15.9,164.5,138.13,105.13
2018,10,28,8,30,147.0,138.0,2.6,16.1,189.0,165.49,128.5
2018,10,28,8,45,133.0,158.5,2.65,16.35,209.0,190.15,149.95
2018,10,28,9,0,119.0,179.0,2.7,16.6,229.0,213.43,169.69
2018,10,28,9,15,103.5,193.5,2.8,16.8,240.0,226.46,180.69
2018,10,28,9,30,88.0,208.0,2.9,17.0,251.0,239.74,191.5
2018,10,28,9,45,93.5,223.0,3.0,17.15,271.5,262.95,210.07
2018,10,28,10,0,99.0,238.0,3.1,17.3,292.0,286.67,228.87
2018,10,28,10,15,162.5,248.5,3.2,17.45,341.5,347.51,277.58
2018,10,28,10,30,226.0,259.0,3.3,17.6,391.0,408.33,325.79
2018,10,28,10,45,423.5,212.5,3.4,17.7,468.5,522.09,416.89
2018,10,28,11,0,621.0,166.0,3.5,17.8,546.0,637.66,507.53
2018,10,28,11,15,720.0,136.0,3.65,17.85,583.5,701.82,557.37
2018,10,28,11,30,819.0,106.0,3.8,17.9,621.0,764.98,603.87
2018,10,28,11,45,572.0,181.0,3.95,17.95,541.5,672.29,533.34
2018,10,28,12,0,325.0,256.0,4.1,18.0,462.0,549.01,436.12
2018,10,28,12,15,222.0,269.5,4.2,18.0,409.5,473.96,377.43
2018,10,28,12,30,119.0,283.0,4.3,18.0,357.0,407.1,323.47
2018,10,28,12,45,91.5,267.0,4.4,17.95,323.0,356.31,284.01
2018,10,28,13,0,64.0,251.0,4.5,17.9,289.0,316.86,252.77
2018,10,28,13,15,39.5,219.5,4.6,17.85,242.5,261.73,208.85
2018,10,28,13,30,15.0,188.0,4.7,17.8,196.0,196.31,156.0
2018,10,28,13,45,135.5,165.5,4.75,17.75,235.5,296.05,241.23
2018,10,28,14,0,256.0,143.0,4.8,17.7,275.0,382.33,314.11
2018,10,28,14,15,425.5,130.0,4.8,17.6,332.5,517.56,424.9
2018,10,28,14,30,595.0,117.0,4.8,17.5,390.0,636.51,520.04
2018,10,28,14,45,532.0,116.0,4.85,17.4,344.0,573.14,470.74
2018,10,28,15,0,469.0,115.0,4.9,17.3,298.0,506.0,418.15
2018,10,28,15,15,347.0,116.5,4.9,17.3,243.0,407.89,338.14
2018,10,28,15,30,225.0,118.0,4.9,17.3,188.0,304.81,252.51
2018,10,28,15,45,219.5,94.0,4.85,16.8,153.5,264.5,219.61
2018,10,28,16,0,214.0,70.0,4.8,16.3,119.0,223.24,184.76
2018,10,28,16,15,332.5,54.5,4.75,16.1,109.5,274.47,225.24
2018,10,28,16,30,451.0,39.0,4.7,15.9,100.0,304.89,243.86
2018,10,28,16,45,307.0,28.5,4.6,15.65,62.5,204.55,146.0
2018,10,28,17,0,163.0,18.0,4.5,15.4,25.0,85.01,0.0
2018,10,28,17,15,81.5,9.0,4.5,15.2,12.5,8.58,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
