Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,15.25,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,24.1,12.48
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,39.58,28.64
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,55.64,40.72
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,77.36,58.04
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,101.12,77.48
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,123.85,96.11
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,149.46,117.45
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,171.69,136.88
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,191.0,153.45
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,249.24,200.97
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,317.29,256.53
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,358.57,290.34
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,402.18,325.73
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,430.42,348.36
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,458.07,370.22
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,476.3,384.27
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,493.16,397.06
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,553.09,445.5
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,626.88,503.58
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,658.86,528.59
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,690.01,553.07
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,756.69,604.61
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,812.79,645.58
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,844.45,668.65
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,865.66,684.32
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,845.73,669.74
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,829.73,658.41
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,822.94,654.23
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,812.41,647.37
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,785.63,628.96
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,762.52,613.27
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,729.72,590.38
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,688.32,560.57
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,638.33,523.26
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,587.71,484.49
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,524.73,434.55
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,463.21,383.06
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,384.58,314.98
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,317.15,253.05
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,215.21,149.8
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,95.79,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,14.3,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,23.19,11.16
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,27.44,18.1
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,45.72,23.58
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,93.56,48.14
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,145.88,87.3
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,199.64,133.81
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,256.23,185.17
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,310.09,235.26
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,364.01,284.64
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,418.87,333.44
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,474.55,381.59
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,522.46,422.26
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,568.59,460.24
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,621.63,503.03
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,676.65,546.29
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,718.89,578.0
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,759.1,606.52
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,791.49,629.22
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,820.68,649.48
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,843.63,665.13
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,863.04,678.26
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,876.52,687.46
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,886.25,694.09
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,890.26,697.13
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,890.48,697.64
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,871.39,684.69
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,848.91,669.47
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,828.91,655.98
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,812.81,645.38
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,793.65,632.89
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,777.53,622.66
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,735.3,592.59
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,691.35,560.83
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,619.15,506.41
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,546.82,449.82
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,466.18,385.03
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,389.95,321.42
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,325.55,265.3
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,265.27,210.08
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,193.38,129.11
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,101.93,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,14.3,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,21.28,8.99
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,29.74,19.94
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,46.76,27.55
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,85.65,46.31
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,135.65,81.18
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,182.24,123.55
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,224.49,163.66
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,269.93,205.25
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,313.59,244.48
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,367.03,289.83
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,424.75,337.96
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,482.21,385.27
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,542.73,434.15
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,589.25,471.0
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,635.29,506.76
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,665.48,529.51
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,692.05,549.16
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,716.14,566.05
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,739.77,582.31
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,768.0,601.98
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,796.73,621.95
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,808.53,629.46
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,817.05,634.82
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,794.28,618.19
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,772.63,602.65
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,779.76,608.43
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,779.57,608.87
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,728.79,572.88
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,672.12,532.42
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,596.22,475.89
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,527.87,423.64
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,500.71,404.27
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,471.78,382.88
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,456.26,371.7
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,436.86,356.69
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,388.83,317.77
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,344.9,280.66
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,277.92,223.4
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,219.36,170.84
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,141.89,88.36
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,49.22,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,11.44,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,17.57,5.56
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,28.95,19.03
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,45.43,30.96
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,72.34,51.64
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,96.61,72.13
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,140.8,102.88
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,204.12,151.45
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,249.71,190.45
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,299.4,232.75
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,348.71,274.12
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,404.46,319.84
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,444.45,352.41
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,479.44,380.26
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,525.87,416.32
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,569.69,449.69
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,613.21,482.56
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,656.69,514.88
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,681.09,532.29
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,702.75,547.6
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,718.66,558.45
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,731.69,567.07
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,751.41,581.01
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,768.59,593.17
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,786.49,605.57
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,797.39,613.11
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,779.78,600.67
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,755.4,583.72
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,779.39,601.19
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,795.11,612.47
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,747.84,579.72
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,692.45,541.16
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,677.79,532.07
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,658.61,519.17
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,614.99,487.81
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,570.41,454.82
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,506.54,405.68
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,444.41,355.56
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,354.13,280.81
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,268.3,206.48
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,156.43,91.01
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,38.16,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,13.34,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,20.7,6.43
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,25.53,16.18
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,42.57,23.77
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,82.99,44.74
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,123.34,76.4
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,167.87,116.08
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,207.53,152.86
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,269.34,203.44
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,341.96,263.49
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,404.73,316.35
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,471.6,371.62
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,517.67,409.91
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,561.47,445.36
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,599.07,474.84
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,630.67,499.03
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,684.87,540.45
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,735.91,577.07
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,752.24,588.85
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,768.57,600.98
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,747.03,585.61
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,715.62,562.66
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,786.61,615.76
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,846.16,658.84
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,837.4,653.38
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,831.86,650.84
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,815.43,640.16
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,795.77,627.26
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,789.28,624.14
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,779.29,618.46
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,757.42,603.87
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,732.6,587.08
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,704.62,567.44
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,673.84,545.39
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,612.5,499.4
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,551.71,452.03
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,455.78,374.08
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,362.49,296.25
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,293.84,237.03
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,230.28,179.02
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,148.84,80.34
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,58.15,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,12.39,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,20.74,4.86
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,24.59,15.2
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,37.75,19.64
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,84.33,43.57
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,125.91,75.56
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,170.06,116.53
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,205.0,150.86
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,255.8,194.13
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,315.19,244.6
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,389.04,305.33
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,474.36,374.96
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,522.5,415.19
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,568.41,452.53
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,611.89,486.62
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,653.07,518.0
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,688.89,544.88
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,721.85,567.86
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,741.02,580.35
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,760.89,593.43
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,753.91,587.44
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,745.21,580.54
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,768.85,597.41
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,786.16,609.57
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,788.42,611.02
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,783.83,607.83
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,703.04,549.98
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,615.49,483.66
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,594.98,469.73
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,572.64,453.96
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,653.94,519.46
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,714.98,565.71
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,609.97,488.7
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,500.22,404.51
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,512.0,415.18
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,511.51,414.98
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,449.28,365.83
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,389.28,316.44
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,312.75,250.82
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,242.4,186.84
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,151.65,72.39
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,55.9,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,10.48,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,17.35,1.53
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,27.17,17.47
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,41.43,26.43
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,76.68,46.79
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,115.21,75.89
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,155.74,110.45
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,198.07,147.91
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,234.67,181.94
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,268.24,212.49
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,312.08,249.84
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,358.65,288.89
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,405.9,328.06
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,456.52,369.42
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,535.58,433.34
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,617.81,498.87
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,678.95,546.47
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,737.25,590.17
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,765.45,610.42
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,790.16,628.32
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,790.62,628.32
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,781.22,621.39
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,784.75,624.81
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,784.71,625.65
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,794.84,634.27
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,801.76,640.72
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,799.34,640.36
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,793.67,637.76
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,774.03,624.93
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,751.54,609.94
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,755.52,614.78
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,754.48,615.72
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,698.11,573.96
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,641.2,531.15
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,606.89,504.96
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,570.38,475.46
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,503.66,419.86
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,438.81,363.7
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,355.58,289.98
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,274.77,214.24
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,163.4,66.91
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,52.74,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,10.48,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,18.26,0.0
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,22.31,13.15
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,34.97,19.53
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,78.22,38.19
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,129.11,73.68
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,181.99,118.2
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,238.83,169.04
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,294.19,219.95
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,349.96,270.75
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,404.19,319.15
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,458.43,366.06
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,508.58,408.38
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,557.55,448.42
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,603.38,484.82
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,647.37,518.77
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,685.31,547.35
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,720.7,571.78
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,752.48,593.46
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,781.27,612.84
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,803.84,627.68
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,823.05,640.16
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,836.6,649.96
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,846.58,657.41
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,850.69,660.76
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,851.15,661.75
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,844.88,658.8
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,835.08,653.5
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,817.56,642.59
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,796.85,629.41
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,768.96,611.01
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,738.47,590.5
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,706.41,568.39
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,666.02,539.47
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,614.99,501.3
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,563.54,461.11
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,498.12,408.63
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,434.57,355.16
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,357.34,287.78
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,282.15,216.7
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,165.39,51.4
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,52.39,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,10.48,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,18.46,0.0
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,25.1,15.31
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,35.25,25.32
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,80.67,40.57
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,130.13,75.77
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,178.61,117.65
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,228.87,163.43
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,287.94,214.94
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,351.96,270.64
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,411.47,322.5
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,472.99,374.74
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,521.34,415.3
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,567.68,452.94
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,613.56,489.12
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,657.62,522.87
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,696.97,552.13
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,733.77,577.45
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,769.0,601.13
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,801.55,622.68
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,824.81,637.93
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,844.59,650.85
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,857.99,659.65
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,867.67,666.05
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,870.74,668.46
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,870.05,668.49
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,863.41,664.8
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,853.17,658.77
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,835.34,647.5
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,814.21,633.97
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,785.41,614.82
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,753.91,593.59
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,714.78,566.58
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,679.92,542.23
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,627.96,504.22
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,575.55,464.15
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,510.7,413.04
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,447.5,360.7
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,363.55,289.39
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,292.86,221.4
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,171.44,32.74
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,56.41,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,10.01,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,17.63,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,22.16,12.64
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,32.98,23.24
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,76.82,37.95
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,127.04,72.59
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,179.87,116.12
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,236.85,166.02
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,293.14,216.3
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,353.22,269.4
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,407.63,317.47
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,462.23,364.42
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,512.65,406.83
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,562.17,447.37
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,607.86,483.52
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,651.67,517.27
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,691.4,547.31
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,728.61,573.41
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,760.02,594.53
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,788.33,613.32
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,811.29,628.25
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,830.83,640.8
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,843.65,649.48
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,852.8,655.8
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,856.4,658.43
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,856.3,658.7
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,849.23,655.33
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,838.59,649.59
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,821.43,639.09
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,801.04,626.32
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,772.37,607.94
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,741.04,587.37
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,702.78,561.26
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,668.92,537.81
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,617.69,499.79
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,566.04,459.73
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,501.7,408.23
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,439.16,355.66
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,357.35,285.01
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,281.16,211.25
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,168.19,7.41
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,56.21,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
