Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,10.48,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,18.86,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,27.16,16.52
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,37.56,27.26
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,78.3,42.66
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,124.25,75.03
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,173.79,116.54
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,226.55,163.47
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,283.62,214.09
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,346.29,269.61
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,402.36,319.46
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,459.06,368.63
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,509.44,411.56
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,559.37,452.86
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,605.93,490.43
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,651.09,525.86
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,690.63,556.02
2018,11,8,11,0,898.0,90.0,4.2,16.6,598.0,727.71,583.5
2018,11,8,11,15,903.0,92.0,4.15,16.8,610.0,761.79,607.57
2018,11,8,11,30,908.0,94.0,4.1,17.0,622.0,793.03,629.41
2018,11,8,11,45,907.0,95.5,4.05,17.2,624.5,816.09,645.22
2018,11,8,12,0,906.0,97.0,4.0,17.4,627.0,835.75,658.62
2018,11,8,12,15,922.0,92.5,4.0,17.55,627.5,852.7,670.5
2018,11,8,12,30,938.0,88.0,4.0,17.7,628.0,872.11,684.27
2018,11,8,12,45,899.0,93.0,3.95,17.85,601.0,860.61,675.72
2018,11,8,13,0,860.0,98.0,3.9,18.0,574.0,838.89,660.15
2018,11,8,13,15,692.5,133.5,3.85,18.1,507.5,747.39,593.78
2018,11,8,13,30,525.0,169.0,3.8,18.2,441.0,643.73,515.52
2018,11,8,13,45,605.0,143.5,3.75,18.35,441.0,681.49,546.48
2018,11,8,14,0,685.0,118.0,3.7,18.5,441.0,710.57,568.85
2018,11,8,14,15,744.5,100.0,3.65,18.5,428.0,726.08,581.14
2018,11,8,14,30,804.0,82.0,3.6,18.5,415.0,731.7,586.19
2018,11,8,14,45,777.5,78.5,3.5,18.55,375.0,689.84,555.44
2018,11,8,15,0,751.0,75.0,3.4,18.6,335.0,651.03,526.8
2018,11,8,15,15,712.0,69.5,3.4,18.6,290.5,595.71,484.79
2018,11,8,15,30,673.0,64.0,3.4,18.6,246.0,540.44,440.68
2018,11,8,15,45,633.5,57.5,2.85,18.05,204.0,484.15,393.67
2018,11,8,16,0,594.0,51.0,2.3,17.5,162.0,428.85,345.46
2018,11,8,16,15,488.0,43.5,2.25,17.05,117.5,338.37,268.27
2018,11,8,16,30,382.0,36.0,2.2,16.6,73.0,254.89,188.78
2018,11,8,16,45,225.0,22.5,2.1,16.1,41.5,140.08,0.0
2018,11,8,17,0,68.0,9.0,2.0,15.6,10.0,35.37,0.0
2018,11,8,17,15,34.0,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.0,3.0,10.2,14.5,9.53,0.0
2018,11,9,7,0,199.0,20.0,2.9,10.3,29.0,16.96,0.0
2018,11,9,7,15,345.5,31.0,2.95,10.8,69.0,25.38,14.81
2018,11,9,7,30,492.0,42.0,3.0,11.3,109.0,34.84,24.93
2018,11,9,7,45,535.0,50.0,3.05,11.8,148.0,76.2,40.88
2018,11,9,8,0,578.0,58.0,3.1,12.3,187.0,122.42,73.2
2018,11,9,8,15,534.0,73.5,3.05,12.65,212.0,164.82,111.77
2018,11,9,8,30,490.0,89.0,3.0,13.0,237.0,200.05,146.19
2018,11,9,8,45,523.5,97.0,2.95,13.35,275.5,248.75,189.3
2018,11,9,9,0,557.0,105.0,2.9,13.7,314.0,298.61,233.17
2018,11,9,9,15,580.5,112.0,2.8,14.1,349.0,346.15,274.58
2018,11,9,9,30,604.0,119.0,2.7,14.5,384.0,394.98,316.0
2018,11,9,9,45,635.5,121.5,2.65,14.95,417.5,444.26,356.75
2018,11,9,10,0,667.0,124.0,2.6,15.4,451.0,494.84,397.47
2018,11,9,10,15,717.0,121.0,2.45,15.9,488.5,551.39,441.47
2018,11,9,10,30,767.0,118.0,2.3,16.4,526.0,609.74,485.53
2018,11,9,10,45,787.5,119.5,2.15,16.9,550.0,654.89,518.26
2018,11,9,11,0,808.0,121.0,2.0,17.4,574.0,698.92,549.22
2018,11,9,11,15,818.5,122.5,1.85,17.7,588.5,734.35,573.45
2018,11,9,11,30,829.0,124.0,1.7,18.0,603.0,764.39,592.58
2018,11,9,11,45,785.5,135.0,1.6,18.25,590.0,767.45,592.78
2018,11,9,12,0,742.0,146.0,1.5,18.5,577.0,762.61,587.81
2018,11,9,12,15,664.0,163.0,1.45,18.7,546.0,732.17,565.14
2018,11,9,12,30,586.0,180.0,1.4,18.9,515.0,692.63,535.81
2018,11,9,12,45,587.0,175.0,1.3,19.05,504.0,694.41,536.94
2018,11,9,13,0,588.0,170.0,1.2,19.2,493.0,693.72,535.9
2018,11,9,13,15,588.0,163.5,1.2,19.25,476.5,687.99,532.57
2018,11,9,13,30,588.0,157.0,1.2,19.3,460.0,679.77,527.56
2018,11,9,13,45,581.0,149.5,1.2,19.35,435.5,662.25,515.88
2018,11,9,14,0,574.0,142.0,1.2,19.4,411.0,642.46,502.58
2018,11,9,14,15,606.5,129.0,1.25,19.25,394.5,649.66,509.98
2018,11,9,14,30,639.0,116.0,1.3,19.1,378.0,648.61,511.15
2018,11,9,14,45,621.5,108.5,1.35,19.0,343.0,612.71,485.91
2018,11,9,15,0,604.0,101.0,1.4,18.9,308.0,575.2,459.04
2018,11,9,15,15,581.5,92.0,1.4,18.9,270.0,531.3,425.93
2018,11,9,15,30,559.0,83.0,1.4,18.9,232.0,486.62,391.02
2018,11,9,15,45,489.5,74.0,1.4,17.9,187.0,412.63,332.98
2018,11,9,16,0,420.0,65.0,1.4,16.9,142.0,343.7,276.55
2018,11,9,16,15,321.5,51.0,1.55,16.35,100.0,258.47,204.65
2018,11,9,16,30,223.0,37.0,1.7,15.8,58.0,181.92,132.8
2018,11,9,16,45,127.0,22.0,1.8,15.2,32.5,97.71,0.0
2018,11,9,17,0,31.0,7.0,1.9,14.6,7.0,18.84,0.0
2018,11,9,17,15,15.5,3.5,2.05,14.3,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.0,9.5,7.63,0.0
2018,11,10,7,0,73.0,16.0,1.6,8.9,19.0,15.25,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.1,50.5,25.95,14.98
2018,11,10,7,30,244.0,50.0,1.8,9.3,82.0,38.94,28.69
2018,11,10,7,45,302.0,64.5,1.9,9.5,120.0,72.62,46.38
2018,11,10,8,0,360.0,79.0,2.0,9.7,158.0,113.0,75.54
2018,11,10,8,15,378.5,89.5,2.1,9.95,188.5,149.38,106.29
2018,11,10,8,30,397.0,100.0,2.2,10.2,219.0,187.52,140.23
2018,11,10,8,45,430.0,110.5,2.25,10.45,256.0,231.44,179.06
2018,11,10,9,0,463.0,121.0,2.3,10.7,293.0,278.39,220.36
2018,11,10,9,15,489.5,129.5,2.25,11.15,327.5,323.61,259.6
2018,11,10,9,30,516.0,138.0,2.2,11.6,362.0,370.61,299.45
2018,11,10,9,45,548.0,142.0,2.15,12.0,395.0,417.31,338.22
2018,11,10,10,0,580.0,146.0,2.1,12.4,428.0,465.6,377.33
2018,11,10,10,15,614.5,147.5,1.95,12.85,460.0,517.36,417.71
2018,11,10,10,30,649.0,149.0,1.8,13.3,492.0,567.14,455.44
2018,11,10,10,45,668.0,152.5,1.65,13.75,515.5,609.45,486.3
2018,11,10,11,0,687.0,156.0,1.5,14.2,539.0,650.92,515.61
2018,11,10,11,15,692.0,159.0,1.4,14.5,550.5,680.76,536.2
2018,11,10,11,30,697.0,162.0,1.3,14.8,562.0,708.43,554.82
2018,11,10,11,45,690.5,164.0,1.25,15.15,561.5,723.96,564.76
2018,11,10,12,0,684.0,166.0,1.2,15.5,561.0,736.58,572.6
2018,11,10,12,15,671.5,169.5,1.3,15.65,554.0,743.06,578.05
2018,11,10,12,30,659.0,173.0,1.4,15.8,547.0,746.45,581.37
2018,11,10,12,45,630.0,178.0,1.55,15.95,529.0,731.26,571.83
2018,11,10,13,0,601.0,183.0,1.7,16.1,511.0,717.64,563.25
2018,11,10,13,15,539.5,186.5,1.7,16.15,472.5,673.21,530.83
2018,11,10,13,30,478.0,190.0,1.7,16.2,434.0,626.83,496.8
2018,11,10,13,45,444.0,184.5,1.75,16.25,401.5,591.14,471.23
2018,11,10,14,0,410.0,179.0,1.8,16.3,369.0,554.23,444.25
2018,11,10,14,15,438.5,166.5,1.75,16.25,356.5,557.09,447.88
2018,11,10,14,30,467.0,154.0,1.7,16.2,344.0,557.06,448.9
2018,11,10,14,45,433.5,143.5,1.7,16.15,306.5,510.69,413.81
2018,11,10,15,0,400.0,133.0,1.7,16.1,269.0,464.32,378.27
2018,11,10,15,15,361.5,118.5,1.7,16.1,229.0,410.25,335.73
2018,11,10,15,30,323.0,104.0,1.7,16.1,189.0,346.98,284.91
2018,11,10,15,45,272.0,86.0,1.55,15.45,148.5,283.9,232.9
2018,11,10,16,0,221.0,68.0,1.4,14.8,108.0,223.7,181.85
2018,11,10,16,15,162.0,49.0,1.5,14.5,73.5,160.9,127.42
2018,11,10,16,30,103.0,30.0,1.6,14.2,39.0,101.65,71.93
2018,11,10,16,45,56.5,16.5,1.65,13.85,21.0,51.35,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.5,3.0,6.77,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,11,6,45,57.5,9.0,2.95,9.2,11.0,8.58,0.0
2018,11,11,7,0,115.0,18.0,3.0,9.2,22.0,17.16,0.0
2018,11,11,7,15,233.0,32.5,3.15,9.65,57.0,25.68,14.16
2018,11,11,7,30,351.0,47.0,3.3,10.1,92.0,38.75,28.31
2018,11,11,7,45,435.5,57.0,3.5,10.55,135.5,74.96,43.94
2018,11,11,8,0,520.0,67.0,3.7,11.0,179.0,121.77,75.65
2018,11,11,8,15,567.5,74.0,3.85,11.45,221.0,168.83,114.06
2018,11,11,8,30,615.0,81.0,4.0,11.9,263.0,220.81,159.45
2018,11,11,8,45,613.0,88.5,4.15,12.3,292.0,263.71,199.99
2018,11,11,9,0,611.0,96.0,4.3,12.7,321.0,305.53,239.19
2018,11,11,9,15,627.0,104.0,4.25,13.2,355.0,353.63,282.03
2018,11,11,9,30,643.0,112.0,4.2,13.7,389.0,402.19,324.11
2018,11,11,9,45,714.5,109.5,4.15,14.2,438.0,467.36,378.18
2018,11,11,10,0,786.0,107.0,4.1,14.7,487.0,537.13,434.72
2018,11,11,10,15,812.0,107.0,3.9,15.05,516.5,587.37,474.76
2018,11,11,10,30,838.0,107.0,3.7,15.4,546.0,636.08,512.62
2018,11,11,10,45,853.0,106.5,3.45,15.75,566.0,677.5,543.69
2018,11,11,11,0,868.0,106.0,3.2,16.1,586.0,717.16,572.54
2018,11,11,11,15,870.5,107.0,3.05,16.35,595.5,747.55,593.96
2018,11,11,11,30,873.0,108.0,2.9,16.6,605.0,775.03,612.13
2018,11,11,11,45,870.5,108.5,2.75,16.85,605.5,795.15,624.82
2018,11,11,12,0,868.0,109.0,2.6,17.1,606.0,811.93,635.09
2018,11,11,12,15,874.0,107.5,2.55,17.25,604.0,829.83,647.1
2018,11,11,12,30,880.0,106.0,2.5,17.4,602.0,844.47,656.85
2018,11,11,12,45,867.5,105.5,2.45,17.6,585.0,841.84,654.43
2018,11,11,13,0,855.0,105.0,2.4,17.8,568.0,835.6,649.78
2018,11,11,13,15,844.0,103.5,2.35,17.9,546.5,825.97,643.15
2018,11,11,13,30,833.0,102.0,2.3,18.0,525.0,812.96,634.28
2018,11,11,13,45,802.0,102.5,2.3,18.1,491.5,787.57,617.07
2018,11,11,14,0,771.0,103.0,2.3,18.2,458.0,755.43,595.04
2018,11,11,14,15,778.0,95.5,2.25,18.25,431.5,740.82,585.41
2018,11,11,14,30,785.0,88.0,2.2,18.3,405.0,722.87,573.15
2018,11,11,14,45,756.5,83.5,2.15,18.3,364.5,679.35,542.03
2018,11,11,15,0,728.0,79.0,2.1,18.3,324.0,634.44,509.45
2018,11,11,15,15,681.5,74.5,2.1,18.3,279.5,576.34,465.19
2018,11,11,15,30,635.0,70.0,2.1,18.3,235.0,518.68,419.61
2018,11,11,15,45,577.5,62.0,1.75,17.65,190.5,451.27,364.51
2018,11,11,16,0,520.0,54.0,1.4,17.0,146.0,386.23,309.31
2018,11,11,16,15,421.0,43.5,1.45,16.6,103.5,299.85,235.81
2018,11,11,16,30,322.0,33.0,1.5,16.2,61.0,220.96,156.53
2018,11,11,16,45,184.0,19.5,1.5,15.8,33.5,98.5,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.4,6.0,23.64,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,11,12,6,45,70.0,8.5,4.3,8.6,11.0,0.0,0.0
2018,11,12,7,0,140.0,17.0,4.3,8.7,22.0,16.2,0.0
2018,11,12,7,15,265.5,29.5,4.35,9.2,56.5,24.49,12.61
2018,11,12,7,30,391.0,42.0,4.4,9.7,91.0,34.03,24.12
2018,11,12,7,45,456.5,52.0,4.5,10.15,131.5,70.49,39.8
2018,11,12,8,0,522.0,62.0,4.6,10.6,172.0,116.16,70.99
2018,11,12,8,15,514.5,73.0,4.5,11.0,202.0,157.54,106.99
2018,11,12,8,30,507.0,84.0,4.4,11.4,232.0,197.67,144.3
2018,11,12,8,45,539.0,92.0,4.35,11.75,270.0,244.72,186.69
2018,11,12,9,0,571.0,100.0,4.3,12.1,308.0,294.5,231.3
2018,11,12,9,15,595.5,107.0,4.2,12.65,343.0,342.83,274.02
2018,11,12,9,30,620.0,114.0,4.1,13.2,378.0,392.5,316.81
2018,11,12,9,45,687.0,113.5,3.95,13.7,426.0,456.26,369.71
2018,11,12,10,0,754.0,113.0,3.8,14.2,474.0,524.35,424.82
2018,11,12,10,15,776.5,114.0,3.6,14.65,502.5,572.32,462.9
2018,11,12,10,30,799.0,115.0,3.4,15.1,531.0,619.85,499.59
2018,11,12,10,45,808.0,117.0,3.15,15.6,549.5,658.98,528.5
2018,11,12,11,0,817.0,119.0,2.9,16.1,568.0,696.17,555.02
2018,11,12,11,15,823.0,119.5,2.75,16.55,578.5,727.41,576.98
2018,11,12,11,30,829.0,120.0,2.6,17.0,589.0,753.13,593.92
2018,11,12,11,45,831.5,119.5,2.4,17.45,591.5,775.08,607.09
2018,11,12,12,0,834.0,119.0,2.2,17.9,594.0,794.0,617.89
2018,11,12,12,15,825.5,120.5,2.0,18.2,587.0,803.27,622.05
2018,11,12,12,30,817.0,122.0,1.8,18.5,580.0,813.47,626.86
2018,11,12,12,45,803.0,123.0,1.6,18.85,564.5,811.33,622.85
2018,11,12,13,0,789.0,124.0,1.4,19.2,549.0,805.82,616.61
2018,11,12,13,15,779.5,122.0,1.25,19.35,528.5,797.23,609.33
2018,11,12,13,30,770.0,120.0,1.1,19.5,508.0,785.5,599.95
2018,11,12,13,45,756.0,116.0,0.9,19.65,480.0,764.8,583.76
2018,11,12,14,0,742.0,112.0,0.7,19.8,452.0,741.3,565.66
2018,11,12,14,15,720.5,108.0,0.6,19.75,418.0,709.39,543.58
2018,11,12,14,30,699.0,104.0,0.5,19.7,384.0,675.35,519.93
2018,11,12,14,45,669.5,98.5,0.45,19.65,345.0,631.89,489.83
2018,11,12,15,0,640.0,93.0,0.4,19.6,306.0,587.26,457.72
2018,11,12,15,15,596.0,86.0,0.4,19.6,263.5,530.37,416.11
2018,11,12,15,30,552.0,79.0,0.4,19.6,221.0,473.92,373.39
2018,11,12,15,45,489.5,69.5,0.5,18.9,177.5,404.63,320.7
2018,11,12,16,0,427.0,60.0,0.6,18.2,134.0,338.08,267.43
2018,11,12,16,15,334.5,46.5,0.7,17.8,94.0,258.04,200.41
2018,11,12,16,30,242.0,33.0,0.8,17.4,54.0,184.59,126.85
2018,11,12,16,45,136.0,19.0,0.85,17.0,29.5,76.95,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.6,5.0,4.77,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,2.55,10.15,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,2.6,10.1,10.0,9.53,0.0
2018,11,13,7,15,5.0,24.0,2.6,10.3,24.0,21.92,9.93
2018,11,13,7,30,0.0,38.0,2.6,10.5,38.0,34.32,24.22
2018,11,13,7,45,4.0,54.5,2.6,10.65,55.5,49.54,36.46
2018,11,13,8,0,8.0,71.0,2.6,10.8,73.0,65.55,50.38
2018,11,13,8,15,21.5,87.5,2.65,11.05,93.5,83.83,65.66
2018,11,13,8,30,35.0,104.0,2.7,11.3,114.0,104.15,82.68
2018,11,13,8,45,20.5,107.0,2.75,11.55,113.0,104.99,84.0
2018,11,13,9,0,6.0,110.0,2.8,11.8,112.0,104.43,83.82
2018,11,13,9,15,5.5,115.0,2.85,12.1,117.0,109.49,87.91
2018,11,13,9,30,5.0,120.0,2.9,12.4,122.0,114.46,91.87
2018,11,13,9,45,16.5,148.0,2.9,12.75,155.5,147.21,119.0
2018,11,13,10,0,28.0,176.0,2.9,13.1,189.0,185.53,150.43
2018,11,13,10,15,32.5,188.5,2.85,13.4,204.5,202.75,164.22
2018,11,13,10,30,37.0,201.0,2.8,13.7,220.0,220.5,178.39
2018,11,13,10,45,47.5,209.0,2.75,14.05,234.5,237.88,192.29
2018,11,13,11,0,58.0,217.0,2.7,14.4,249.0,256.0,206.73
2018,11,13,11,15,153.0,231.5,2.6,14.6,317.0,350.1,283.54
2018,11,13,11,30,248.0,246.0,2.5,14.8,385.0,451.1,363.52
2018,11,13,11,45,188.5,230.5,2.35,14.95,336.5,387.04,312.08
2018,11,13,12,0,129.0,215.0,2.2,15.1,288.0,329.3,265.58
2018,11,13,12,15,82.5,216.5,2.05,15.25,263.0,287.17,231.07
2018,11,13,12,30,36.0,218.0,1.9,15.4,238.0,254.14,203.32
2018,11,13,12,45,126.0,221.5,1.75,15.5,289.0,344.5,277.49
2018,11,13,13,0,216.0,225.0,1.6,15.6,340.0,424.22,341.04
2018,11,13,13,15,149.5,218.0,1.5,15.6,296.5,364.5,292.81
2018,11,13,13,30,83.0,211.0,1.4,15.6,253.0,292.11,234.8
2018,11,13,13,45,239.0,177.0,1.3,15.65,287.5,402.5,326.18
2018,11,13,14,0,395.0,143.0,1.2,15.7,322.0,497.47,401.81
2018,11,13,14,15,326.5,148.5,1.15,15.55,289.0,432.92,350.98
2018,11,13,14,30,258.0,154.0,1.1,15.4,256.0,384.78,312.93
2018,11,13,14,45,182.5,144.0,1.05,15.2,212.5,302.11,247.13
2018,11,13,15,0,107.0,134.0,1.0,15.0,169.0,235.35,192.43
2018,11,13,15,15,84.5,116.0,1.0,15.0,141.5,197.38,161.33
2018,11,13,15,30,62.0,98.0,1.0,15.0,114.0,150.53,122.21
2018,11,13,15,45,45.5,80.0,1.1,14.6,90.5,118.97,95.43
2018,11,13,16,0,29.0,62.0,1.2,14.2,67.0,88.25,68.84
2018,11,13,16,15,17.0,45.0,1.2,14.0,47.5,62.23,45.83
2018,11,13,16,30,5.0,28.0,1.2,13.8,28.0,32.02,17.61
2018,11,13,16,45,10.5,16.0,1.2,13.65,16.0,19.78,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.5,4.0,3.81,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,50.0,7.0,2.55,8.55,8.5,0.0,0.0
2018,11,14,7,0,100.0,14.0,2.6,8.5,17.0,13.34,0.0
2018,11,14,7,15,218.5,27.5,2.7,8.9,49.0,21.74,8.97
2018,11,14,7,30,337.0,41.0,2.8,9.3,81.0,33.48,23.5
2018,11,14,7,45,413.0,52.5,2.85,9.65,122.5,66.88,38.76
2018,11,14,8,0,489.0,64.0,2.9,10.0,164.0,112.21,69.26
2018,11,14,8,15,505.0,74.0,3.0,10.3,198.0,154.62,104.81
2018,11,14,8,30,521.0,84.0,3.1,10.6,232.0,198.46,144.21
2018,11,14,8,45,559.5,91.5,3.15,10.95,272.0,247.38,187.95
2018,11,14,9,0,598.0,99.0,3.2,11.3,312.0,299.68,234.57
2018,11,14,9,15,636.5,104.5,3.15,11.75,352.5,353.06,281.39
2018,11,14,9,30,675.0,110.0,3.1,12.2,393.0,409.09,329.39
2018,11,14,9,45,697.0,114.5,3.05,12.65,425.5,458.47,371.08
2018,11,14,10,0,719.0,119.0,3.0,13.1,458.0,508.19,411.9
2018,11,14,10,15,731.0,122.5,2.95,13.6,482.5,551.27,446.38
2018,11,14,10,30,743.0,126.0,2.9,14.1,507.0,593.27,479.1
2018,11,14,10,45,749.0,129.0,2.85,14.6,524.0,629.59,506.65
2018,11,14,11,0,755.0,132.0,2.8,15.1,541.0,663.96,532.08
2018,11,14,11,15,759.5,133.5,2.75,15.45,551.0,693.53,553.75
2018,11,14,11,30,764.0,135.0,2.7,15.8,561.0,720.7,573.28
2018,11,14,11,45,744.5,139.0,2.6,16.15,555.5,730.05,578.93
2018,11,14,12,0,725.0,143.0,2.5,16.5,550.0,735.83,581.96
2018,11,14,12,15,735.0,141.5,2.45,16.7,551.0,755.27,595.45
2018,11,14,12,30,745.0,140.0,2.4,16.9,552.0,772.05,606.89
2018,11,14,12,45,729.5,140.5,2.35,17.1,536.0,767.74,603.26
2018,11,14,13,0,714.0,141.0,2.3,17.3,520.0,760.27,597.67
2018,11,14,13,15,698.0,139.5,2.25,17.45,498.5,747.15,588.28
2018,11,14,13,30,682.0,138.0,2.2,17.6,477.0,731.16,576.95
2018,11,14,13,45,659.5,136.0,2.15,17.7,449.0,706.75,559.68
2018,11,14,14,0,637.0,134.0,2.1,17.8,421.0,679.94,540.36
2018,11,14,14,15,610.0,128.5,2.1,17.7,387.0,643.79,514.57
2018,11,14,14,30,583.0,123.0,2.1,17.6,353.0,602.6,484.7
2018,11,14,14,45,546.0,116.5,2.05,17.55,315.0,556.1,449.67
2018,11,14,15,0,509.0,110.0,2.0,17.5,277.0,509.49,413.78
2018,11,14,15,15,463.5,99.5,2.0,17.5,235.5,452.57,369.04
2018,11,14,15,30,418.0,89.0,2.0,17.5,194.0,397.02,324.07
2018,11,14,15,45,359.0,76.0,1.85,16.55,154.0,332.11,270.88
2018,11,14,16,0,300.0,63.0,1.7,15.6,114.0,270.78,218.87
2018,11,14,16,15,221.5,46.0,1.75,15.2,77.5,198.16,155.71
2018,11,14,16,30,143.0,29.0,1.8,14.8,41.0,128.98,84.7
2018,11,14,16,45,78.5,16.0,1.85,14.35,22.0,48.98,0.0
2018,11,14,17,0,14.0,3.0,1.9,13.9,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,8.9,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,8.8,11.0,9.53,0.0
2018,11,15,7,15,108.5,26.0,2.75,9.15,36.5,21.48,7.63
2018,11,15,7,30,174.0,42.0,2.8,9.5,62.0,32.66,22.63
2018,11,15,7,45,235.0,56.5,2.85,9.8,96.0,59.08,37.69
2018,11,15,8,0,296.0,71.0,2.9,10.1,130.0,95.06,63.07
2018,11,15,8,15,328.0,82.5,3.0,10.4,162.5,130.48,92.01
2018,11,15,8,30,360.0,94.0,3.1,10.7,195.0,169.27,125.6
2018,11,15,8,45,369.0,108.0,3.2,11.0,225.0,207.28,160.05
2018,11,15,9,0,378.0,122.0,3.3,11.3,255.0,245.91,194.83
2018,11,15,9,15,407.5,131.0,3.2,11.65,288.0,287.97,231.48
2018,11,15,9,30,437.0,140.0,3.1,12.0,321.0,332.28,269.42
2018,11,15,9,45,488.0,147.0,3.05,12.3,363.5,386.8,314.92
2018,11,15,10,0,539.0,154.0,3.0,12.6,406.0,444.87,362.46
2018,11,15,10,15,550.0,157.0,2.95,13.05,425.5,479.45,390.41
2018,11,15,10,30,561.0,160.0,2.9,13.5,445.0,513.34,417.27
2018,11,15,10,45,577.0,162.5,2.85,13.95,464.5,549.03,444.95
2018,11,15,11,0,593.0,165.0,2.8,14.4,484.0,583.98,471.51
2018,11,15,11,15,601.0,169.0,2.75,14.7,497.5,613.98,493.99
2018,11,15,11,30,609.0,173.0,2.7,15.0,511.0,642.39,514.94
2018,11,15,11,45,622.0,171.0,2.6,15.35,517.0,670.11,534.88
2018,11,15,12,0,635.0,169.0,2.5,15.7,523.0,692.36,550.61
2018,11,15,12,15,563.5,180.5,2.5,15.9,492.5,657.13,523.39
2018,11,15,12,30,492.0,192.0,2.5,16.1,462.0,622.09,496.33
2018,11,15,12,45,504.0,189.5,2.5,16.3,460.5,634.99,506.55
2018,11,15,13,0,516.0,187.0,2.5,16.5,459.0,645.93,514.97
2018,11,15,13,15,532.5,178.5,2.5,16.6,450.0,651.55,519.95
2018,11,15,13,30,549.0,170.0,2.5,16.7,441.0,654.79,523.22
2018,11,15,13,45,546.0,163.5,2.5,16.75,420.5,642.37,514.63
2018,11,15,14,0,543.0,157.0,2.5,16.8,400.0,627.76,504.46
2018,11,15,14,15,518.0,149.5,2.45,16.75,367.5,593.04,478.7
2018,11,15,14,30,493.0,142.0,2.4,16.7,335.0,557.14,451.79
2018,11,15,14,45,459.5,132.5,2.3,16.6,298.0,511.87,417.03
2018,11,15,15,0,426.0,123.0,2.2,16.5,261.0,466.53,381.54
2018,11,15,15,15,385.0,110.0,2.2,16.5,222.0,412.34,338.33
2018,11,15,15,30,344.0,97.0,2.2,16.5,183.0,359.41,294.94
2018,11,15,15,45,290.0,81.0,2.0,15.65,143.5,296.75,242.93
2018,11,15,16,0,236.0,65.0,1.8,14.8,104.0,227.88,184.63
2018,11,15,16,15,163.0,46.5,1.8,14.45,69.5,158.78,124.28
2018,11,15,16,30,90.0,28.0,1.8,14.1,35.0,91.63,57.17
2018,11,15,16,45,49.5,15.0,1.85,13.75,18.5,35.5,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,3.05,7.9,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,3.0,7.9,12.0,10.48,0.0
2018,11,16,7,15,144.0,26.0,3.05,8.3,39.5,20.59,5.73
2018,11,16,7,30,234.0,41.0,3.1,8.7,67.0,32.0,21.99
2018,11,16,7,45,309.5,55.0,3.15,9.1,106.0,60.78,37.25
2018,11,16,8,0,385.0,69.0,3.2,9.5,145.0,101.97,65.29
2018,11,16,8,15,413.5,80.5,3.15,9.8,179.5,141.78,97.96
2018,11,16,8,30,442.0,92.0,3.1,10.1,214.0,184.45,135.38
2018,11,16,8,45,498.5,99.5,3.1,10.4,257.0,233.68,178.35
2018,11,16,9,0,555.0,107.0,3.1,10.7,300.0,290.39,227.9
2018,11,16,9,15,574.5,115.5,3.05,11.15,334.0,337.13,269.41
2018,11,16,9,30,594.0,124.0,3.0,11.6,368.0,384.79,310.73
2018,11,16,9,45,610.5,131.0,2.95,12.05,398.5,430.21,349.22
2018,11,16,10,0,627.0,138.0,2.9,12.5,429.0,475.73,386.73
2018,11,16,10,15,643.0,141.5,2.75,13.0,453.5,517.33,419.92
2018,11,16,10,30,659.0,145.0,2.6,13.5,478.0,558.41,451.75
2018,11,16,10,45,670.5,147.0,2.45,14.0,495.5,594.33,478.75
2018,11,16,11,0,682.0,149.0,2.3,14.5,513.0,628.88,503.99
2018,11,16,11,15,688.5,150.0,2.15,14.85,523.5,657.33,524.29
2018,11,16,11,30,695.0,151.0,2.0,15.2,534.0,683.7,542.58
2018,11,16,11,45,697.5,151.0,1.9,15.5,536.5,703.8,556.33
2018,11,16,12,0,700.0,151.0,1.8,15.8,539.0,721.35,568.04
2018,11,16,12,15,706.0,147.5,1.7,16.1,535.5,735.19,577.07
2018,11,16,12,30,712.0,144.0,1.6,16.4,532.0,746.33,583.75
2018,11,16,12,45,716.5,138.5,1.5,16.65,521.5,751.23,586.03
2018,11,16,13,0,721.0,133.0,1.4,16.9,511.0,753.17,586.33
2018,11,16,13,15,710.5,130.5,1.3,17.1,491.0,743.48,578.62
2018,11,16,13,30,700.0,128.0,1.2,17.3,471.0,730.88,569.07
2018,11,16,13,45,684.0,124.0,1.05,17.5,444.0,709.47,552.8
2018,11,16,14,0,668.0,120.0,0.9,17.7,417.0,685.54,534.81
2018,11,16,14,15,646.0,115.0,0.75,17.7,384.5,653.58,511.38
2018,11,16,14,30,624.0,110.0,0.6,17.7,352.0,619.73,485.99
2018,11,16,14,45,593.0,103.5,0.5,17.75,315.0,576.11,453.61
2018,11,16,15,0,562.0,97.0,0.4,17.8,278.0,531.61,420.01
2018,11,16,15,15,517.0,89.0,0.4,17.8,237.5,475.65,377.98
2018,11,16,15,30,472.0,81.0,0.4,17.8,197.0,419.57,334.48
2018,11,16,15,45,410.5,69.5,0.35,17.3,156.0,353.33,281.67
2018,11,16,16,0,349.0,58.0,0.3,16.8,115.0,290.76,229.85
2018,11,16,16,15,263.0,44.0,0.4,16.45,79.0,216.62,166.88
2018,11,16,16,30,177.0,30.0,0.5,16.1,43.0,145.05,88.63
2018,11,16,16,45,97.5,16.5,0.6,15.8,23.0,57.35,0.0
2018,11,16,17,0,18.0,3.0,0.7,15.5,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,0.75,15.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,8.95,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,8.9,12.0,10.48,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.15,40.0,20.66,3.96
2018,11,17,7,30,255.0,41.0,1.5,9.4,68.0,32.11,21.89
2018,11,17,7,45,333.0,53.5,1.5,9.6,106.5,59.83,35.96
2018,11,17,8,0,411.0,66.0,1.5,9.8,145.0,101.1,63.34
2018,11,17,8,15,242.5,78.0,1.4,10.1,127.5,110.82,78.89
2018,11,17,8,30,74.0,90.0,1.3,10.4,110.0,100.35,77.99
2018,11,17,8,45,53.5,111.5,1.2,10.7,127.0,118.78,94.82
2018,11,17,9,0,33.0,133.0,1.1,11.0,144.0,136.19,110.12
2018,11,17,9,15,65.5,152.0,1.0,11.45,177.5,169.28,137.09
2018,11,17,9,30,98.0,171.0,0.9,11.9,211.0,205.86,166.76
2018,11,17,9,45,243.0,167.5,0.85,12.3,276.5,284.71,230.31
2018,11,17,10,0,388.0,164.0,0.8,12.7,342.0,374.42,301.4
2018,11,17,10,15,426.5,165.5,0.75,12.95,371.0,416.53,334.11
2018,11,17,10,30,465.0,167.0,0.7,13.2,400.0,460.48,367.93
2018,11,17,10,45,591.5,145.0,0.7,13.4,452.0,540.6,429.58
2018,11,17,11,0,718.0,123.0,0.7,13.6,504.0,623.55,491.57
2018,11,17,11,15,785.0,108.5,0.75,13.75,532.0,675.32,529.98
2018,11,17,11,30,852.0,94.0,0.8,13.9,560.0,729.96,569.1
2018,11,17,11,45,852.5,94.5,0.85,14.05,562.5,751.75,583.94
2018,11,17,12,0,853.0,95.0,0.9,14.2,565.0,770.45,597.1
2018,11,17,12,15,829.5,102.0,1.0,14.2,555.5,774.71,601.35
2018,11,17,12,30,806.0,109.0,1.1,14.2,546.0,775.08,603.15
2018,11,17,12,45,771.5,117.0,1.2,14.25,527.5,768.62,600.16
2018,11,17,13,0,737.0,125.0,1.3,14.3,509.0,755.02,592.19
2018,11,17,13,15,728.0,122.5,1.35,14.25,489.5,746.55,587.63
2018,11,17,13,30,719.0,120.0,1.4,14.2,470.0,735.14,580.95
2018,11,17,13,45,705.5,115.5,1.5,14.15,443.5,715.03,568.49
2018,11,17,14,0,692.0,111.0,1.6,14.1,417.0,692.31,554.0
2018,11,17,14,15,671.5,106.5,1.7,13.95,385.0,661.83,533.7
2018,11,17,14,30,651.0,102.0,1.8,13.8,353.0,629.37,511.4
2018,11,17,14,45,622.5,96.0,1.9,13.65,316.0,587.71,480.91
2018,11,17,15,0,594.0,90.0,2.0,13.5,279.0,545.0,448.63
2018,11,17,15,15,548.5,83.0,2.0,13.5,239.0,489.17,404.14
2018,11,17,15,30,503.0,76.0,2.0,13.5,199.0,433.99,358.77
2018,11,17,15,45,441.0,66.0,2.1,12.85,158.0,367.09,303.3
2018,11,17,16,0,379.0,56.0,2.2,12.2,117.0,304.34,249.02
2018,11,17,16,15,275.5,43.0,2.1,11.8,80.0,221.52,175.35
2018,11,17,16,30,172.0,30.0,2.0,11.4,43.0,141.9,85.33
2018,11,17,16,45,92.0,16.0,1.9,11.0,22.5,54.42,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
