Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,15,15,775.0,46.5,4.2,12.6,254.5,583.16,487.86
2018,12,28,15,30,739.0,44.0,4.2,12.6,216.0,536.49,448.06
2018,12,28,15,45,681.0,40.0,3.75,11.85,175.0,474.57,394.57
2018,12,28,16,0,623.0,36.0,3.3,11.1,134.0,414.18,340.36
2018,12,28,16,15,525.0,30.5,3.2,10.85,95.5,333.24,265.74
2018,12,28,16,30,427.0,25.0,3.1,10.6,57.0,253.02,159.4
2018,12,28,16,45,250.5,16.0,3.0,10.35,31.5,125.64,0.0
2018,12,28,17,0,74.0,7.0,2.9,10.1,6.0,0.0,0.0
2018,12,28,17,15,37.0,3.5,2.85,10.1,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,2.25,8.2,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,2.3,8.4,9.0,7.63,0.0
2018,12,29,7,45,197.0,20.0,2.35,8.6,36.5,16.45,0.0
2018,12,29,8,0,330.0,32.0,2.4,8.8,64.0,30.89,16.11
2018,12,29,8,15,478.0,35.0,2.55,9.05,106.0,64.51,31.76
2018,12,29,8,30,626.0,38.0,2.7,9.3,148.0,115.35,65.13
2018,12,29,8,45,654.5,44.0,2.85,9.55,184.5,162.11,105.1
2018,12,29,9,0,683.0,50.0,3.0,9.8,221.0,211.18,149.85
2018,12,29,9,15,722.5,53.0,2.95,10.05,259.0,262.34,196.91
2018,12,29,9,30,762.0,56.0,2.9,10.3,297.0,316.27,246.21
2018,12,29,9,45,798.5,55.5,2.85,10.55,332.0,367.74,292.89
2018,12,29,10,0,835.0,55.0,2.8,10.8,367.0,419.8,339.08
2018,12,29,10,15,849.5,56.5,2.65,11.0,394.0,465.5,379.0
2018,12,29,10,30,864.0,58.0,2.5,11.2,421.0,510.26,416.89
2018,12,29,10,45,873.5,59.5,2.35,11.45,442.0,551.07,450.39
2018,12,29,11,0,883.0,61.0,2.2,11.7,463.0,590.08,481.41
2018,12,29,11,15,888.5,62.0,2.05,12.0,477.0,624.03,507.5
2018,12,29,11,30,894.0,63.0,1.9,12.3,491.0,655.51,530.94
2018,12,29,11,45,896.5,63.5,1.75,12.55,497.5,681.77,549.38
2018,12,29,12,0,899.0,64.0,1.6,12.8,504.0,705.11,564.5
2018,12,29,12,15,897.0,64.5,1.55,12.95,503.0,722.21,575.99
2018,12,29,12,30,895.0,65.0,1.5,13.1,502.0,736.06,585.19
2018,12,29,12,45,889.0,65.5,1.5,13.3,493.5,743.65,590.33
2018,12,29,13,0,883.0,66.0,1.5,13.5,485.0,747.88,593.23
2018,12,29,13,15,875.0,65.0,1.5,13.5,469.0,745.39,591.88
2018,12,29,13,30,867.0,64.0,1.5,13.5,453.0,739.61,588.32
2018,12,29,13,45,854.0,63.5,1.55,13.55,430.5,727.5,580.64
2018,12,29,14,0,841.0,63.0,1.6,13.6,408.0,718.53,575.32
2018,12,29,14,15,822.0,61.0,1.6,13.6,379.0,694.2,558.27
2018,12,29,14,30,803.0,59.0,1.6,13.6,350.0,667.28,539.24
2018,12,29,14,45,667.0,70.0,1.6,13.55,296.0,576.16,471.25
2018,12,29,15,0,531.0,81.0,1.6,13.5,242.0,483.9,398.77
2018,12,29,15,15,472.5,75.5,1.6,13.5,204.5,426.32,352.74
2018,12,29,15,30,414.0,70.0,1.6,13.5,167.0,366.82,303.67
2018,12,29,15,45,372.5,59.5,1.45,13.05,134.5,317.55,261.78
2018,12,29,16,0,331.0,49.0,1.3,12.6,102.0,270.07,219.93
2018,12,29,16,15,271.5,38.0,1.35,12.45,72.5,214.93,169.7
2018,12,29,16,30,212.0,27.0,1.4,12.3,43.0,160.27,102.32
2018,12,29,16,45,129.0,16.5,1.45,12.15,24.0,72.8,0.0
2018,12,29,17,0,46.0,6.0,1.5,12.0,5.0,0.0,0.0
2018,12,29,17,15,23.0,3.0,1.6,11.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,7.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,7.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,4.95,7.9,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,8.1,8.0,6.67,0.0
2018,12,30,7,45,90.5,21.0,5.2,8.35,28.0,17.45,0.0
2018,12,30,8,0,136.0,35.0,5.3,8.6,48.0,30.69,17.66
2018,12,30,8,15,190.0,48.0,5.2,8.7,76.0,55.45,34.51
2018,12,30,8,30,244.0,61.0,5.1,8.8,104.0,87.09,58.24
2018,12,30,8,45,293.5,72.5,5.0,8.9,137.0,122.38,87.23
2018,12,30,9,0,343.0,84.0,4.9,9.0,170.0,162.76,122.12
2018,12,30,9,15,396.5,90.5,4.6,9.15,205.0,204.26,158.7
2018,12,30,9,30,450.0,97.0,4.3,9.3,240.0,250.56,199.71
2018,12,30,9,45,577.5,87.5,4.0,9.45,291.0,315.96,255.52
2018,12,30,10,0,705.0,78.0,3.7,9.6,342.0,389.19,317.88
2018,12,30,10,15,745.5,77.0,3.45,9.8,374.0,439.48,361.43
2018,12,30,10,30,786.0,76.0,3.2,10.0,406.0,491.44,405.28
2018,12,30,10,45,836.0,69.5,2.95,10.2,436.5,543.53,448.18
2018,12,30,11,0,886.0,63.0,2.7,10.4,467.0,593.69,488.48
2018,12,30,11,15,804.0,83.5,2.85,10.65,458.5,599.19,493.29
2018,12,30,11,30,722.0,104.0,3.0,10.9,450.0,596.09,491.07
2018,12,30,11,45,772.0,93.5,3.15,11.15,468.0,636.43,524.1
2018,12,30,12,0,822.0,83.0,3.3,11.4,486.0,678.42,557.42
2018,12,30,12,15,841.0,79.5,3.65,11.65,491.5,705.08,578.34
2018,12,30,12,30,860.0,76.0,4.0,11.9,497.0,729.22,597.46
2018,12,30,12,45,876.0,72.0,4.3,12.15,494.5,742.26,608.34
2018,12,30,13,0,892.0,68.0,4.6,12.4,492.0,757.53,621.37
2018,12,30,13,15,870.5,70.0,4.75,12.55,473.0,748.76,615.5
2018,12,30,13,30,849.0,72.0,4.9,12.7,454.0,742.72,611.93
2018,12,30,13,45,561.5,101.5,5.0,12.85,349.0,564.55,472.23
2018,12,30,14,0,274.0,131.0,5.1,13.0,244.0,363.4,305.52
2018,12,30,14,15,426.5,103.5,5.15,13.0,265.5,454.27,383.85
2018,12,30,14,30,579.0,76.0,5.2,13.0,287.0,531.99,449.5
2018,12,30,14,45,656.5,68.0,5.3,13.0,285.5,567.04,478.47
2018,12,30,15,0,734.0,60.0,5.4,13.0,284.0,592.88,499.65
2018,12,30,15,15,623.0,59.0,5.4,13.0,231.5,505.63,427.04
2018,12,30,15,30,512.0,58.0,5.4,13.0,179.0,418.29,352.99
2018,12,30,15,45,367.0,50.0,5.4,12.6,128.5,306.68,257.6
2018,12,30,16,0,222.0,42.0,5.4,12.2,78.0,198.65,163.8
2018,12,30,16,15,200.5,32.0,5.65,11.9,57.0,168.05,134.11
2018,12,30,16,30,179.0,22.0,5.9,11.6,36.0,140.25,92.76
2018,12,30,16,45,110.5,13.0,6.15,11.35,20.0,61.49,0.0
2018,12,30,17,0,42.0,4.0,6.4,11.1,4.0,3.81,0.0
2018,12,30,17,15,21.0,2.0,6.5,10.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,8.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,8.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.2,8.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,12,31,7,15,60.5,5.0,8.4,8.3,5.5,0.0,0.0
2018,12,31,7,30,121.0,10.0,8.4,8.4,11.0,9.53,0.0
2018,12,31,7,45,151.5,19.5,8.4,8.5,28.5,15.45,0.0
2018,12,31,8,0,182.0,29.0,8.4,8.6,46.0,24.89,12.85
2018,12,31,8,15,378.0,35.5,8.45,8.8,94.5,56.94,29.23
2018,12,31,8,30,574.0,42.0,8.5,9.0,143.0,111.23,64.21
2018,12,31,8,45,683.5,42.0,8.55,9.2,191.5,163.47,105.52
2018,12,31,9,0,793.0,42.0,8.6,9.4,240.0,227.06,160.37
2018,12,31,9,15,824.0,44.0,8.7,9.6,278.5,280.07,211.03
2018,12,31,9,30,855.0,46.0,8.8,9.8,317.0,334.74,263.27
2018,12,31,9,45,875.5,48.5,8.9,10.05,351.5,387.32,313.31
2018,12,31,10,0,896.0,51.0,9.0,10.3,386.0,439.94,362.41
2018,12,31,10,15,910.5,52.5,8.95,10.45,414.5,488.4,407.05
2018,12,31,10,30,925.0,54.0,8.9,10.6,443.0,535.77,449.73
2018,12,31,10,45,935.0,55.0,8.9,10.75,465.0,578.77,487.9
2018,12,31,11,0,945.0,56.0,8.9,10.9,487.0,619.82,523.66
2018,12,31,11,15,951.0,56.5,8.85,11.0,501.5,655.65,554.52
2018,12,31,11,30,957.0,57.0,8.8,11.1,516.0,688.85,582.7
2018,12,31,11,45,959.5,57.0,8.75,11.25,523.0,716.3,604.67
2018,12,31,12,0,962.0,57.0,8.7,11.4,530.0,740.61,623.53
2018,12,31,12,15,960.0,58.0,8.65,11.45,529.5,759.67,638.46
2018,12,31,12,30,958.0,59.0,8.6,11.5,529.0,775.26,650.72
2018,12,31,12,45,952.0,60.5,8.55,11.6,521.0,784.99,658.32
2018,12,31,13,0,946.0,62.0,8.5,11.7,513.0,791.13,663.2
2018,12,31,13,15,938.5,61.5,8.5,11.75,497.0,790.08,662.77
2018,12,31,13,30,931.0,61.0,8.5,11.8,481.0,785.5,659.67
2018,12,31,13,45,920.0,59.5,8.5,11.8,458.0,773.56,650.93
2018,12,31,14,0,909.0,58.0,8.5,11.8,435.0,758.29,639.59
2018,12,31,14,15,871.0,59.5,8.45,11.75,400.5,723.98,612.88
2018,12,31,14,30,833.0,61.0,8.4,11.7,366.0,693.47,589.06
2018,12,31,14,45,778.5,61.5,8.3,11.7,325.0,641.96,547.54
2018,12,31,15,0,724.0,62.0,8.2,11.7,284.0,589.56,504.64
2018,12,31,15,15,652.0,59.0,8.2,11.7,239.5,525.65,450.12
2018,12,31,15,30,580.0,56.0,8.2,11.7,195.0,459.39,392.44
2018,12,31,15,45,382.5,49.0,4.45,12.2,133.5,315.3,264.58
2018,12,31,16,0,185.0,42.0,0.7,12.7,72.0,177.97,144.03
2018,12,31,16,15,144.0,35.5,0.75,12.55,54.5,144.12,113.18
2018,12,31,16,30,103.0,29.0,0.8,12.4,37.0,101.91,67.22
2018,12,31,16,45,63.0,16.5,0.8,12.3,20.5,43.84,0.0
2018,12,31,17,0,23.0,4.0,0.8,12.2,4.0,3.81,0.0
2018,12,31,17,15,11.5,2.0,0.8,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
